ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/24/2019 00:00,2,0.000,ALERT,212.38,296.96,59.964,1558670404,"201051344000579","174011545737251",0.00,9.30,0,294.56,298.47,0.0,0.0,0.000,1320177.6,1320177.6,937,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558670406,502394.00
05/24/2019 00:00,2,0.000,ALERT,212.38,294.26,59.990,1558670404,"201051344001025","174011545737251",0.00,9.00,0,292.46,297.57,0.0,0.0,0.000,1303202.0,1303202.0,933,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558670408,502395.00
05/24/2019 00:00,2,0.000,ALERT,212.38,294.86,59.980,1558670404,"201051344001093","174011545737251",0.00,10.00,0,292.46,296.66,0.0,0.0,0.000,1286490.7,1286490.7,938,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558670409,502396.00
05/24/2019 00:00,2,0.000,ALERT,212.38,296.36,59.985,1558670404,"201051344000458","174011545737251",0.00,10.00,0,293.66,298.47,0.0,0.0,0.000,1302648.2,1302648.2,936,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558670411,502397.00
05/24/2019 00:00,2,0.000,ALERT,212.61,295.46,59.980,1558670404,"201051344000890","174011545737251",0.00,9.70,0,293.36,297.87,0.0,0.0,0.000,1301399.5,1301399.5,936,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558670413,502398.00
05/24/2019 00:00,2,0.000,ALERT,212.16,296.06,60.017,1558670404,"201051344000988","174011545737251",0.00,9.30,0,291.25,297.26,0.0,0.0,0.000,1000133.4,1000133.4,933,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558670415,502399.00
05/24/2019 00:00,2,0.000,ALERT,213.06,296.06,59.996,1558670404,"201051344000582","174011545737251",0.00,9.00,0,293.66,297.87,0.0,0.0,0.000,1279747.4,1279747.4,933,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558670417,502400.00
05/24/2019 00:00,2,0.000,ALERT,212.38,296.96,59.990,1558670404,"201051344000868","174011545737251",0.00,9.00,0,294.26,298.47,0.0,0.0,0.000,1288169.7,1288169.7,935,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558670419,502401.00
05/24/2019 00:00,2,0.000,ALERT,212.83,296.66,59.985,1558670404,"201051344000576","174011545737251",0.00,9.00,0,293.96,297.87,0.0,0.0,0.000,1305841.6,1305841.6,939,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558670420,502402.00
05/24/2019 00:00,2,0.000,ALERT,212.38,296.06,60.006,1558670404,"201051344001158","174011545737251",0.00,8.50,0,293.36,297.26,0.0,0.0,0.000,1282636.5,1282636.5,938,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558670422,502403.00
05/24/2019 00:00,2,0.000,ALERT,212.83,294.86,59.980,1558670404,"201051344000917","174011545737251",0.00,10.00,0,291.55,296.36,0.0,0.0,0.000,1296305.6,1296305.6,939,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558670424,502404.00
05/24/2019 00:00,2,0.000,ALERT,212.61,294.86,59.985,1558670404,"201051344000417","174011545737251",0.00,9.30,0,292.46,296.36,0.0,0.0,0.000,1036067.9,1036067.9,934,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558670426,502405.00
05/24/2019 00:00,2,0.000,ALERT,212.83,295.16,59.985,1558670404,"201051344000685","174011545737251",0.00,9.30,0,292.76,296.66,0.0,0.0,0.000,1302738.9,1302738.9,938,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558670428,502406.00
05/24/2019 00:00,2,0.000,ALERT,212.61,294.56,59.980,1558670404,"201051344000651","174011545737251",0.00,8.50,0,292.46,296.66,0.0,0.0,0.000,1296020.5,1296020.5,936,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558670429,502407.00
05/24/2019 00:00,2,0.000,ALERT,212.16,296.96,59.969,1558670404,"201051344000594","174011545737251",0.00,9.30,0,293.66,298.17,0.0,0.0,0.000,1307798.5,1307798.5,937,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558670431,502408.00
05/24/2019 00:00,2,0.000,ALERT,212.61,296.36,59.980,1558670404,"201051344000469","174011545737251",0.00,8.50,0,292.76,297.26,0.0,0.0,0.000,1287872.2,1287872.2,937,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558670433,502409.00
05/24/2019 00:00,2,0.000,ALERT,212.83,295.46,59.990,1558670404,"201051344000585","174011545737251",0.00,9.70,0,292.46,296.96,0.0,0.0,0.000,1309754.7,1309754.7,935,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558670435,502410.00
05/24/2019 00:00,2,0.000,ALERT,213.06,296.36,59.990,1558670404,"201051344000853","174011545737251",0.00,9.00,0,293.96,297.87,0.0,0.0,0.000,1311147.7,1311147.7,935,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558670437,502411.00
05/24/2019 00:00,2,0.000,ALERT,212.83,295.46,60.022,1558670404,"201051344001145","174011545737251",0.00,9.30,0,293.66,297.87,0.0,0.0,0.000,1310991.0,1310991.0,935,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558670439,502412.00
05/24/2019 00:00,2,0.000,ALERT,212.83,295.16,59.996,1558670404,"201051344000438","174011545737251",0.00,9.00,0,293.06,297.26,0.0,0.0,0.000,1304296.9,1304296.9,933,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558670440,502413.00
05/24/2019 00:00,2,0.000,ALERT,212.38,295.16,59.985,1558670404,"201051344001135","174011545737251",0.00,9.30,0,293.06,297.57,0.0,0.0,0.000,1291158.6,1291158.6,932,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558670442,502414.00
05/24/2019 00:00,2,0.000,ALERT,212.38,296.36,59.980,1558670404,"201051344000983","174011545737251",0.00,9.30,0,294.26,298.17,0.0,0.0,0.000,1309087.0,1309087.0,934,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558670444,502415.00
05/24/2019 00:00,2,0.000,ALERT,212.61,294.86,59.990,1558670404,"201051344001203","174011545737251",0.00,9.30,0,293.06,298.77,0.0,0.0,0.000,1298924.4,1298924.4,935,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558670446,502416.00
05/24/2019 00:00,2,0.000,ALERT,212.61,295.76,59.996,1558670404,"201051344001230","174011545737251",0.00,9.30,0,293.06,297.26,0.0,0.0,0.000,1294716.6,1294716.6,941,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558670448,502417.00
05/24/2019 00:00,2,0.000,ALERT,212.16,294.86,59.969,1558670404,"201051344000646","174011545737251",0.00,9.30,0,292.16,296.66,0.0,0.0,0.000,1288490.7,1288490.7,935,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558670450,502418.00
05/24/2019 00:00,2,0.000,ALERT,212.61,296.06,59.964,1558670404,"201051344000867","174011545737251",0.00,9.70,0,293.66,298.17,0.0,0.0,0.000,1286243.0,1286243.0,934,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558670451,502419.00
05/24/2019 00:00,2,0.000,ALERT,213.06,295.76,59.990,1558670404,"201051344000633","174011545737251",0.00,9.00,0,292.16,296.96,0.0,0.0,0.000,1283584.7,1283584.7,937,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558670453,502420.00
05/24/2019 00:00,2,0.000,ALERT,212.16,295.16,59.990,1558670404,"201051344000955","174011545737251",0.00,9.30,0,292.76,296.66,0.0,0.0,0.000,1308800.0,1308800.0,935,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558670455,502421.00
05/24/2019 00:00,2,0.000,ALERT,212.38,295.46,59.996,1558670404,"201051344000648","174011545737251",0.00,8.50,0,293.06,297.57,0.0,0.0,0.000,1298477.9,1298477.9,935,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558670457,502422.00
05/24/2019 00:00,2,0.000,ALERT,212.83,296.36,59.990,1558670404,"201051344000645","174011545737251",0.00,9.70,0,293.96,297.57,0.0,0.0,0.000,1303580.7,1303580.7,934,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558670459,502423.00
05/24/2019 00:00,2,0.000,ALERT,212.38,296.36,59.996,1558670404,"201051344000569","174011545737251",0.00,9.00,0,294.56,298.47,0.0,0.0,0.000,1319974.5,1319974.5,939,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558670461,502424.00
05/24/2019 00:00,2,0.000,ALERT,212.61,295.76,59.985,1558670404,"179051228000119","174011545737251",0.00,10.70,0,292.46,297.26,0.0,0.0,0.000,106692.4,106692.4,941,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558670463,502425.00
05/24/2019 00:15,2,0.000,ALERT,213.29,297.87,60.022,1558671305,"201051344000579","174011545737251",0.00,9.30,0,294.56,299.37,0.0,0.0,0.000,1320177.6,1320177.6,939,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558671307,502426.00
05/24/2019 00:15,2,0.000,ALERT,213.29,295.46,60.059,1558671305,"201051344001025","174011545737251",0.00,8.50,0,292.76,298.17,0.0,0.0,0.000,1303202.0,1303202.0,935,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558671309,502427.00
05/24/2019 00:15,2,0.000,ALERT,213.51,296.06,59.969,1558671305,"201051344001093","174011545737251",0.00,10.00,0,293.06,297.57,0.0,0.0,0.000,1286490.7,1286490.7,940,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558671311,502428.00
05/24/2019 00:15,2,0.000,ALERT,213.06,297.26,59.980,1558671305,"201051344000458","174011545737251",0.00,10.00,0,294.56,299.37,0.0,0.0,0.000,1302648.2,1302648.2,938,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558671313,502429.00
05/24/2019 00:15,2,0.000,ALERT,213.51,296.66,60.012,1558671305,"201051344000890","174011545737251",0.00,9.70,0,293.66,298.47,0.0,0.0,0.000,1301399.5,1301399.5,938,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558671314,502430.00
05/24/2019 00:15,2,0.000,ALERT,212.83,296.96,59.996,1558671305,"201051344000988","174011545737251",0.00,9.30,0,291.85,298.17,0.0,0.0,0.000,1000133.4,1000133.4,935,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558671316,502431.00
05/24/2019 00:15,2,0.000,ALERT,213.96,296.96,60.012,1558671305,"201051344000582","174011545737251",0.00,9.00,0,293.66,298.47,0.0,0.0,0.000,1279747.4,1279747.4,935,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558671318,502432.00
05/24/2019 00:15,2,0.000,ALERT,213.06,297.57,60.012,1558671305,"201051344000868","174011545737251",0.00,9.30,0,294.56,299.37,0.0,0.0,0.000,1288169.7,1288169.7,937,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558671320,502433.00
05/24/2019 00:15,2,0.000,ALERT,213.51,297.57,60.017,1558671305,"201051344000576","174011545737251",0.00,9.00,0,294.56,298.77,0.0,0.0,0.000,1305841.6,1305841.6,941,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558671322,502434.00
05/24/2019 00:15,2,0.000,ALERT,213.06,296.66,60.038,1558671305,"201051344001158","174011545737251",0.00,8.50,0,293.66,298.17,0.0,0.0,0.000,1282636.5,1282636.5,940,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558671323,502435.00
05/24/2019 00:15,2,0.000,ALERT,213.51,295.76,60.038,1558671305,"201051344000917","174011545737251",0.00,10.00,0,292.16,296.96,0.0,0.0,0.000,1296305.6,1296305.6,941,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558671325,502436.00
05/24/2019 00:15,2,0.000,ALERT,213.74,295.76,60.006,1558671305,"201051344000417","174011545737251",0.00,9.30,0,292.76,296.96,0.0,0.0,0.000,1036067.9,1036067.9,936,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558671327,502437.00
05/24/2019 00:15,2,0.000,ALERT,213.74,296.36,59.964,1558671305,"201051344000685","174011545737251",0.00,9.30,0,292.76,297.57,0.0,0.0,0.000,1302738.9,1302738.9,940,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558671329,502438.00
05/24/2019 00:15,2,0.000,ALERT,213.51,295.46,60.006,1558671305,"201051344000651","174011545737251",0.00,8.50,0,292.76,297.26,0.0,0.0,0.000,1296020.5,1296020.5,938,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558671331,502439.00
05/24/2019 00:15,2,0.000,ALERT,212.83,297.57,60.006,1558671305,"201051344000594","174011545737251",0.00,9.30,0,293.96,298.77,0.0,0.0,0.000,1307798.5,1307798.5,939,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558671333,502440.00
05/24/2019 00:15,2,0.000,ALERT,213.06,296.96,60.006,1558671305,"201051344000469","174011545737251",0.00,8.00,0,293.36,298.17,0.0,0.0,0.000,1287872.2,1287872.2,939,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558671334,502441.00
05/24/2019 00:15,2,0.000,ALERT,213.51,296.06,60.001,1558671305,"201051344000585","174011545737251",0.00,9.30,0,292.76,297.57,0.0,0.0,0.000,1309754.7,1309754.7,937,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558671336,502442.00
05/24/2019 00:15,2,0.000,ALERT,213.51,296.96,60.001,1558671305,"201051344000853","174011545737251",0.00,9.00,0,294.56,298.77,0.0,0.0,0.000,1311147.7,1311147.7,937,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558671338,502443.00
05/24/2019 00:15,2,0.000,ALERT,213.74,296.06,59.980,1558671305,"201051344001145","174011545737251",0.00,9.00,0,293.66,298.47,0.0,0.0,0.000,1310991.0,1310991.0,937,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558671340,502444.00
05/24/2019 00:15,2,0.000,ALERT,213.51,296.06,60.006,1558671305,"201051344000438","174011545737251",0.00,9.00,0,293.66,297.87,0.0,0.0,0.000,1304296.9,1304296.9,935,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558671342,502445.00
05/24/2019 00:15,2,0.000,ALERT,213.06,296.06,60.001,1558671305,"201051344001135","174011545737251",0.00,9.30,0,293.36,298.17,0.0,0.0,0.000,1291158.6,1291158.6,934,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558671344,502446.00
05/24/2019 00:15,2,0.000,ALERT,213.06,296.96,60.001,1558671305,"201051344000983","174011545737251",0.00,9.30,0,294.26,299.07,0.0,0.0,0.000,1309087.0,1309087.0,936,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558671345,502447.00
05/24/2019 00:15,2,0.000,ALERT,213.29,295.76,60.001,1558671305,"201051344001203","174011545737251",0.00,9.30,0,293.36,299.37,0.0,0.0,0.000,1298924.4,1298924.4,937,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558671347,502448.00
05/24/2019 00:15,2,0.000,ALERT,213.29,296.36,59.996,1558671305,"201051344001230","174011545737251",0.00,9.30,0,293.66,297.87,0.0,0.0,0.000,1294716.6,1294716.6,943,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558671349,502449.00
05/24/2019 00:15,2,0.000,ALERT,213.06,296.06,60.012,1558671305,"201051344000646","174011545737251",0.00,9.00,0,292.76,297.26,0.0,0.0,0.000,1288490.7,1288490.7,937,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558671351,502450.00
05/24/2019 00:15,2,0.000,ALERT,213.29,296.66,59.996,1558671305,"201051344000867","174011545737251",0.00,9.70,0,293.06,299.07,0.0,0.0,0.000,1286243.0,1286243.0,936,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558671353,502451.00
05/24/2019 00:15,2,0.000,ALERT,213.51,296.66,59.990,1558671305,"201051344000633","174011545737251",0.00,9.00,0,291.85,297.87,0.0,0.0,0.000,1283584.7,1283584.7,939,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558671354,502452.00
05/24/2019 00:15,2,0.000,ALERT,212.83,295.76,59.990,1558671305,"201051344000955","174011545737251",0.00,9.30,0,293.06,297.26,0.0,0.0,0.000,1308800.0,1308800.0,937,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558671356,502453.00
05/24/2019 00:15,2,0.000,ALERT,213.06,296.06,59.985,1558671305,"201051344000648","174011545737251",0.00,8.50,0,293.66,298.47,0.0,0.0,0.000,1298477.9,1298477.9,937,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558671358,502454.00
05/24/2019 00:15,2,0.000,ALERT,213.29,296.96,59.990,1558671305,"201051344000645","174011545737251",0.00,9.70,0,294.26,298.47,0.0,0.0,0.000,1303580.7,1303580.7,936,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558671360,502455.00
05/24/2019 00:15,2,0.000,ALERT,213.06,297.57,59.990,1558671305,"201051344000569","174011545737251",0.00,9.00,0,294.56,299.37,0.0,0.0,0.000,1319974.5,1319974.5,941,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558671362,502456.00
05/24/2019 00:15,2,0.000,ALERT,213.29,296.66,60.017,1558671305,"179051228000119","174011545737251",0.00,10.70,0,292.76,297.87,0.0,0.0,0.000,106692.4,106692.4,943,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558671363,502457.00
05/24/2019 00:30,2,0.000,ALERT,212.61,297.26,60.017,1558672203,"201051344000579","174011545737251",0.00,9.30,0,295.76,299.07,0.0,0.0,0.000,1320177.6,1320177.6,941,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558672206,502458.00
05/24/2019 00:30,2,0.000,ALERT,212.83,295.46,60.022,1558672203,"201051344001025","174011545737251",0.00,8.50,0,293.66,298.47,0.0,0.0,0.000,1303202.0,1303202.0,937,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558672207,502459.00
05/24/2019 00:30,2,0.000,ALERT,212.83,295.76,60.001,1558672203,"201051344001093","174011545737251",0.00,10.00,0,293.96,297.57,0.0,0.0,0.000,1286490.7,1286490.7,942,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558672209,502460.00
05/24/2019 00:30,2,0.000,ALERT,212.61,296.66,60.028,1558672203,"201051344000458","174011545737251",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,1302648.2,1302648.2,940,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558672211,502461.00
05/24/2019 00:30,2,0.000,ALERT,212.83,296.66,60.022,1558672203,"201051344000890","174011545737251",0.00,9.70,0,294.56,298.77,0.0,0.0,0.000,1301399.5,1301399.5,940,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558672213,502462.00
05/24/2019 00:30,2,0.000,ALERT,212.38,296.36,60.022,1558672203,"201051344000988","174011545737251",0.00,9.30,0,292.46,298.17,0.0,0.0,0.000,1000133.4,1000133.4,937,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558672215,502463.00
05/24/2019 00:30,2,0.000,ALERT,213.51,296.96,60.012,1558672203,"201051344000582","174011545737251",0.00,8.50,0,294.86,298.17,0.0,0.0,0.000,1279747.4,1279747.4,937,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558672216,502464.00
05/24/2019 00:30,2,0.000,ALERT,212.61,297.26,60.022,1558672203,"201051344000868","174011545737251",0.00,9.00,0,295.76,299.07,0.0,0.0,0.000,1288169.7,1288169.7,939,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558672218,502465.00
05/24/2019 00:30,2,0.000,ALERT,213.06,296.96,60.022,1558672203,"201051344000576","174011545737251",0.00,9.00,0,295.16,299.07,0.0,0.0,0.000,1305841.6,1305841.6,943,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558672220,502466.00
05/24/2019 00:30,2,0.000,ALERT,212.61,296.36,60.012,1558672203,"201051344001158","174011545737251",0.00,8.50,0,294.56,298.47,0.0,0.0,0.000,1282636.5,1282636.5,942,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558672222,502467.00
05/24/2019 00:30,2,0.000,ALERT,213.06,295.46,60.001,1558672203,"201051344000917","174011545737251",0.00,10.00,0,292.76,296.96,0.0,0.0,0.000,1296305.6,1296305.6,943,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558672224,502468.00
05/24/2019 00:30,2,0.000,ALERT,213.06,295.16,60.022,1558672203,"201051344000417","174011545737251",0.00,9.30,0,293.66,297.57,0.0,0.0,0.000,1036067.9,1036067.9,938,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558672226,502469.00
05/24/2019 00:30,2,0.000,ALERT,213.06,295.76,60.038,1558672203,"201051344000685","174011545737251",0.00,9.30,0,293.66,297.87,0.0,0.0,0.000,1302738.9,1302738.9,942,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558672227,502470.00
05/24/2019 00:30,2,0.000,ALERT,213.06,295.16,60.012,1558672203,"201051344000651","174011545737251",0.00,8.00,0,293.66,297.26,0.0,0.0,0.000,1296020.5,1296020.5,940,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558672229,502471.00
05/24/2019 00:30,2,0.000,ALERT,212.38,296.96,60.012,1558672203,"201051344000594","174011545737251",0.00,9.30,0,294.86,298.77,0.0,0.0,0.000,1307798.5,1307798.5,941,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558672231,502472.00
05/24/2019 00:30,2,0.000,ALERT,212.61,296.36,60.006,1558672203,"201051344000469","174011545737251",0.00,8.00,0,294.26,298.17,0.0,0.0,0.000,1287872.2,1287872.2,941,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558672233,502473.00
05/24/2019 00:30,2,0.000,ALERT,212.83,295.76,60.049,1558672203,"201051344000585","174011545737251",0.00,9.30,0,293.66,297.26,0.0,0.0,0.000,1309754.7,1309754.7,939,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558672235,502474.00
05/24/2019 00:30,2,0.000,ALERT,213.06,296.36,60.012,1558672203,"201051344000853","174011545737251",0.00,9.00,0,294.86,298.77,0.0,0.0,0.000,1311147.7,1311147.7,939,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558672236,502475.00
05/24/2019 00:30,2,0.000,ALERT,213.06,296.06,60.006,1558672203,"201051344001145","174011545737251",0.00,9.00,0,294.56,298.47,0.0,0.0,0.000,1310991.0,1310991.0,939,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558672238,502476.00
05/24/2019 00:30,2,0.000,ALERT,212.83,295.46,60.006,1558672203,"201051344000438","174011545737251",0.00,9.00,0,294.26,297.87,0.0,0.0,0.000,1304296.9,1304296.9,937,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558672240,502477.00
05/24/2019 00:30,2,0.000,ALERT,212.38,295.46,60.001,1558672203,"201051344001135","174011545737251",0.00,9.00,0,294.26,298.17,0.0,0.0,0.000,1291158.6,1291158.6,936,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558672242,502478.00
05/24/2019 00:30,2,0.000,ALERT,212.38,296.36,59.996,1558672203,"201051344000983","174011545737251",0.00,9.30,0,295.16,298.77,0.0,0.0,0.000,1309087.0,1309087.0,938,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558672244,502479.00
05/24/2019 00:30,2,0.000,ALERT,212.83,295.16,60.001,1558672203,"201051344001203","174011545737251",0.00,9.00,0,293.96,299.07,0.0,0.0,0.000,1298924.4,1298924.4,939,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558672246,502480.00
05/24/2019 00:30,2,0.000,ALERT,212.61,295.76,59.969,1558672203,"201051344001230","174011545737251",0.00,9.30,0,294.26,297.87,0.0,0.0,0.000,1294716.6,1294716.6,945,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558672248,502481.00
05/24/2019 00:30,2,0.000,ALERT,212.38,295.16,59.996,1558672203,"201051344000646","174011545737251",0.00,9.00,0,293.36,297.26,0.0,0.0,0.000,1288490.7,1288490.7,939,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558672249,502482.00
05/24/2019 00:30,2,0.000,ALERT,212.61,296.06,59.996,1558672203,"201051344000867","174011545737251",0.00,9.70,0,294.56,298.77,0.0,0.0,0.000,1286243.0,1286243.0,938,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558672251,502483.00
05/24/2019 00:30,2,0.000,ALERT,213.06,296.06,59.975,1558672203,"201051344000633","174011545737251",0.00,9.00,0,293.06,297.87,0.0,0.0,0.000,1283584.7,1283584.7,941,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558672253,502484.00
05/24/2019 00:30,2,0.000,ALERT,212.38,295.46,60.006,1558672203,"201051344000955","174011545737251",0.00,9.30,0,293.96,297.26,0.0,0.0,0.000,1308800.0,1308800.0,939,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558672255,502485.00
05/24/2019 00:30,2,0.000,ALERT,212.61,295.46,59.990,1558672203,"201051344000648","174011545737251",0.00,8.50,0,294.26,298.17,0.0,0.0,0.000,1298477.9,1298477.9,939,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558672257,502486.00
05/24/2019 00:30,2,0.000,ALERT,212.83,296.06,59.953,1558672203,"201051344000645","174011545737251",0.00,9.30,0,294.86,298.47,0.0,0.0,0.000,1303580.7,1303580.7,938,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558672258,502487.00
05/24/2019 00:30,2,0.000,ALERT,212.38,296.66,60.028,1558672203,"201051344000569","174011545737251",0.00,9.00,0,295.76,299.07,0.0,0.0,0.000,1319974.5,1319974.5,943,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558672260,502488.00
05/24/2019 00:30,2,0.000,ALERT,212.61,295.76,59.985,1558672203,"179051228000119","174011545737251",0.00,10.70,0,293.66,298.47,0.0,0.0,0.000,106692.4,106692.4,945,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558672262,502489.00
05/24/2019 00:45,2,0.000,ALERT,213.06,297.57,59.980,1558673104,"201051344000579","174011545737251",0.00,9.30,0,295.16,299.07,0.0,0.0,0.000,1320177.6,1320177.6,943,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558673106,502490.00
05/24/2019 00:45,2,0.000,ALERT,213.51,295.46,59.985,1558673104,"201051344001025","174011545737251",0.00,8.50,0,293.66,298.47,0.0,0.0,0.000,1303202.0,1303202.0,939,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558673108,502491.00
05/24/2019 00:45,2,0.000,ALERT,213.74,296.06,59.985,1558673104,"201051344001093","174011545737251",0.00,10.00,0,293.96,297.57,0.0,0.0,0.000,1286490.7,1286490.7,944,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558673110,502492.00
05/24/2019 00:45,2,0.000,ALERT,212.83,296.96,59.980,1558673104,"201051344000458","174011545737251",0.00,10.00,0,294.56,299.07,0.0,0.0,0.000,1302648.2,1302648.2,942,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558673112,502493.00
05/24/2019 00:45,2,0.000,ALERT,213.51,296.36,59.980,1558673104,"201051344000890","174011545737251",0.00,9.70,0,294.56,298.77,0.0,0.0,0.000,1301399.5,1301399.5,942,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558673114,502494.00
05/24/2019 00:45,2,0.000,ALERT,213.06,296.96,59.996,1558673104,"201051344000988","174011545737251",0.00,9.30,0,292.16,298.17,0.0,0.0,0.000,1000133.4,1000133.4,939,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558673115,502495.00
05/24/2019 00:45,2,0.000,ALERT,214.19,296.96,59.964,1558673104,"201051344000582","174011545737251",0.00,8.50,0,295.16,298.47,0.0,0.0,0.000,1279747.4,1279747.4,939,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558673117,502496.00
05/24/2019 00:45,2,0.000,ALERT,213.06,297.57,59.990,1558673104,"201051344000868","174011545737251",0.00,9.00,0,295.16,299.07,0.0,0.0,0.000,1288169.7,1288169.7,941,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558673119,502497.00
05/24/2019 00:45,2,0.000,ALERT,213.51,297.57,59.980,1558673104,"201051344000576","174011545737251",0.00,9.00,0,294.56,298.47,0.0,0.0,0.000,1305841.6,1305841.6,945,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558673121,502498.00
05/24/2019 00:45,2,0.000,ALERT,213.29,296.96,59.969,1558673104,"201051344001158","174011545737251",0.00,8.50,0,293.96,297.87,0.0,0.0,0.000,1282636.5,1282636.5,944,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558673123,502499.00
05/24/2019 00:45,2,0.000,ALERT,213.74,295.46,59.985,1558673104,"201051344000917","174011545737251",0.00,10.00,0,292.46,296.96,0.0,0.0,0.000,1296305.6,1296305.6,945,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558673124,502500.00
05/24/2019 00:45,2,0.000,ALERT,213.96,295.76,59.980,1558673104,"201051344000417","174011545737251",0.00,9.00,0,293.36,296.96,0.0,0.0,0.000,1036067.9,1036067.9,940,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558673126,502501.00
05/24/2019 00:45,2,0.000,ALERT,213.96,296.06,59.990,1558673104,"201051344000685","174011545737251",0.00,9.30,0,293.66,297.57,0.0,0.0,0.000,1302738.9,1302738.9,944,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558673128,502502.00
05/24/2019 00:45,2,0.000,ALERT,213.74,295.46,59.985,1558673104,"201051344000651","174011545737251",0.00,8.00,0,293.36,297.26,0.0,0.0,0.000,1296020.5,1296020.5,942,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558673130,502503.00
05/24/2019 00:45,2,0.000,ALERT,212.83,297.87,59.959,1558673104,"201051344000594","174011545737251",0.00,9.30,0,293.96,298.77,0.0,0.0,0.000,1307798.5,1307798.5,943,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558673132,502504.00
05/24/2019 00:45,2,0.000,ALERT,213.29,296.96,59.980,1558673104,"201051344000469","174011545737251",0.00,8.50,0,293.36,298.17,0.0,0.0,0.000,1287872.2,1287872.2,943,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558673133,502505.00
05/24/2019 00:45,2,0.000,ALERT,213.74,296.36,59.980,1558673104,"201051344000585","174011545737251",0.00,9.30,0,293.36,297.87,0.0,0.0,0.000,1309754.7,1309754.7,941,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558673135,502506.00
05/24/2019 00:45,2,0.000,ALERT,213.74,296.96,59.990,1558673104,"201051344000853","174011545737251",0.00,9.00,0,294.26,298.77,0.0,0.0,0.000,1311147.7,1311147.7,941,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558673137,502507.00
05/24/2019 00:45,2,0.000,ALERT,213.96,296.36,59.980,1558673104,"201051344001145","174011545737251",0.00,9.30,0,294.26,298.47,0.0,0.0,0.000,1310991.0,1310991.0,941,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558673139,502508.00
05/24/2019 00:45,2,0.000,ALERT,213.74,296.06,59.985,1558673104,"201051344000438","174011545737251",0.00,9.00,0,293.96,298.17,0.0,0.0,0.000,1304296.9,1304296.9,939,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558673141,502509.00
05/24/2019 00:45,2,0.000,ALERT,213.29,296.06,59.985,1558673104,"201051344001135","174011545737251",0.00,9.00,0,293.96,298.17,0.0,0.0,0.000,1291158.6,1291158.6,938,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558673143,502510.00
05/24/2019 00:45,2,0.000,ALERT,213.06,297.26,59.985,1558673104,"201051344000983","174011545737251",0.00,9.30,0,294.26,298.77,0.0,0.0,0.000,1309087.0,1309087.0,940,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558673145,502511.00
05/24/2019 00:45,2,0.000,ALERT,213.74,296.06,59.980,1558673104,"201051344001203","174011545737251",0.00,9.00,0,293.66,299.67,0.0,0.0,0.000,1298924.4,1298924.4,941,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558673146,502512.00
05/24/2019 00:45,2,0.000,ALERT,213.74,296.66,59.990,1558673104,"201051344001230","174011545737251",0.00,9.00,0,293.96,297.87,0.0,0.0,0.000,1294716.6,1294716.6,947,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558673148,502513.00
05/24/2019 00:45,2,0.000,ALERT,213.51,296.06,59.985,1558673104,"201051344000646","174011545737251",0.00,9.00,0,293.06,297.26,0.0,0.0,0.000,1288490.7,1288490.7,941,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558673150,502514.00
05/24/2019 00:45,2,0.000,ALERT,213.29,296.66,59.985,1558673104,"201051344000867","174011545737251",0.00,9.70,0,294.26,298.77,0.0,0.0,0.000,1286243.0,1286243.0,940,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558673152,502515.00
05/24/2019 00:45,2,0.000,ALERT,213.74,296.36,59.996,1558673104,"201051344000633","174011545737251",0.00,9.00,0,292.76,297.57,0.0,0.0,0.000,1283584.7,1283584.7,943,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558673154,502516.00
05/24/2019 00:45,2,0.000,ALERT,213.29,296.36,59.990,1558673104,"201051344000955","174011545737251",0.00,9.30,0,293.66,297.57,0.0,0.0,0.000,1308800.0,1308800.0,941,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558673156,502517.00
05/24/2019 00:45,2,0.000,ALERT,213.06,296.06,59.985,1558673104,"201051344000648","174011545737251",0.00,8.50,0,293.66,298.47,0.0,0.0,0.000,1298477.9,1298477.9,941,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558673157,502518.00
05/24/2019 00:45,2,0.000,ALERT,213.51,296.66,59.996,1558673104,"201051344000645","174011545737251",0.00,9.70,0,294.26,298.47,0.0,0.0,0.000,1303580.7,1303580.7,940,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558673159,502519.00
05/24/2019 00:45,2,0.000,ALERT,213.06,297.57,60.001,1558673104,"201051344000569","174011545737251",0.00,9.30,0,294.86,299.37,0.0,0.0,0.000,1319974.5,1319974.5,945,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558673161,502520.00
05/24/2019 00:45,2,0.000,ALERT,213.51,296.66,59.996,1558673104,"179051228000119","174011545737251",0.00,10.70,0,292.76,297.87,0.0,0.0,0.000,106692.4,106692.4,947,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558673163,502521.00
05/24/2019 01:00,2,0.000,ALERT,211.93,296.06,60.001,1558674004,"201051344000579","174011545737251",0.00,9.70,0,295.16,299.97,0.0,0.0,0.000,1320177.6,1320177.6,945,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674006,502522.00
05/24/2019 01:00,2,0.000,ALERT,211.93,294.56,60.049,1558674004,"201051344001025","174011545737251",0.00,9.00,0,293.66,301.77,0.0,0.0,0.000,1303202.0,1303202.0,941,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674008,502523.00
05/24/2019 01:00,2,0.000,ALERT,212.16,295.16,60.006,1558674004,"201051344001093","174011545737251",0.00,10.00,0,293.96,300.87,0.0,0.0,0.000,1286490.7,1286490.7,946,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674010,502524.00
05/24/2019 01:00,2,0.000,ALERT,211.93,296.06,60.033,1558674004,"201051344000458","174011545737251",0.00,10.30,0,294.56,299.97,0.0,0.0,0.000,1302648.2,1302648.2,944,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558674011,502525.00
05/24/2019 01:00,2,0.000,ALERT,211.93,295.76,59.996,1558674004,"201051344000890","174011545737251",0.00,9.70,0,294.56,302.37,0.0,0.0,0.000,1301399.5,1301399.5,944,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674013,502526.00
05/24/2019 01:00,2,0.000,ALERT,211.70,295.76,60.028,1558674004,"201051344000988","174011545737251",0.00,9.30,0,292.16,298.77,0.0,0.0,0.000,1000133.4,1000133.4,941,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674015,502527.00
05/24/2019 01:00,2,0.000,ALERT,212.38,296.36,59.990,1558674004,"201051344000582","174011545737251",0.00,9.00,0,294.86,302.07,0.0,0.0,0.000,1279747.4,1279747.4,941,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674017,502528.00
05/24/2019 01:00,2,0.000,ALERT,211.93,296.06,60.028,1558674004,"201051344000868","174011545737251",0.00,9.30,0,295.16,300.27,0.0,0.0,0.000,1288169.7,1288169.7,943,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674019,502529.00
05/24/2019 01:00,2,0.000,ALERT,212.61,296.36,60.033,1558674004,"201051344000576","174011545737251",0.00,9.30,0,294.56,299.37,0.0,0.0,0.000,1305841.6,1305841.6,947,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674021,502530.00
05/24/2019 01:00,2,0.000,ALERT,211.93,295.46,60.028,1558674004,"201051344001158","174011545737251",0.00,9.00,0,294.26,298.77,0.0,0.0,0.000,1282636.5,1282636.5,946,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674022,502531.00
05/24/2019 01:00,2,0.000,ALERT,212.16,294.56,60.059,1558674004,"201051344000917","174011545737251",0.00,10.30,0,292.76,300.27,0.0,0.0,0.000,1296305.6,1296305.6,947,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674024,502532.00
05/24/2019 01:00,2,0.000,ALERT,212.16,294.26,60.022,1558674004,"201051344000417","174011545737251",0.00,9.70,0,293.66,300.87,0.0,0.0,0.000,1036067.9,1036067.9,942,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558674026,502533.00
05/24/2019 01:00,2,0.000,ALERT,212.16,294.86,60.001,1558674004,"201051344000685","174011545737251",0.00,9.30,0,294.26,301.47,0.0,0.0,0.000,1302738.9,1302738.9,946,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674028,502534.00
05/24/2019 01:00,2,0.000,ALERT,211.93,293.96,60.012,1558674004,"201051344000651","174011545737251",0.00,8.50,0,293.36,300.87,0.0,0.0,0.000,1296020.5,1296020.5,944,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674030,502535.00
05/24/2019 01:00,2,0.000,ALERT,211.70,296.36,60.022,1558674004,"201051344000594","174011545737251",0.00,9.30,0,294.26,299.67,0.0,0.0,0.000,1307798.5,1307798.5,945,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674032,502536.00
05/24/2019 01:00,2,0.000,ALERT,212.16,295.46,60.012,1558674004,"201051344000469","174011545737251",0.00,8.50,0,293.66,298.77,0.0,0.0,0.000,1287872.2,1287872.2,945,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558674033,502537.00
05/24/2019 01:00,2,0.000,ALERT,211.93,294.86,60.022,1558674004,"201051344000585","174011545737251",0.00,9.70,0,293.66,300.87,0.0,0.0,0.000,1309754.7,1309754.7,943,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558674035,502538.00
