ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/24/2019 01:00,2,0.000,ALERT,212.38,295.46,60.070,1558674004,"201051344000853","174011545737251",0.00,9.30,0,294.56,299.67,0.0,0.0,0.000,1311147.7,1311147.7,943,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674037,502539.00
05/24/2019 01:00,2,0.000,ALERT,212.16,295.46,60.022,1558674004,"201051344001145","174011545737251",0.00,9.30,0,294.56,302.37,0.0,0.0,0.000,1310991.0,1310991.0,943,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674039,502540.00
05/24/2019 01:00,2,0.000,ALERT,211.93,294.86,60.059,1558674004,"201051344000438","174011545737251",0.00,9.00,0,294.26,301.77,0.0,0.0,0.000,1304296.9,1304296.9,941,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558674041,502541.00
05/24/2019 01:00,2,0.000,ALERT,211.48,294.86,60.038,1558674004,"201051344001135","174011545737251",0.00,9.30,0,294.26,301.77,0.0,0.0,0.000,1291158.6,1291158.6,940,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558674043,502542.00
05/24/2019 01:00,2,0.000,ALERT,211.93,296.06,60.033,1558674004,"201051344000983","174011545737251",0.00,9.30,0,294.86,299.97,0.0,0.0,0.000,1309087.0,1309087.0,942,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674044,502543.00
05/24/2019 01:00,2,0.000,ALERT,211.93,294.56,60.033,1558674004,"201051344001203","174011545737251",0.00,9.30,0,293.96,302.98,0.0,0.0,0.000,1298924.4,1298924.4,943,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558674046,502544.00
05/24/2019 01:00,2,0.000,ALERT,211.70,295.46,60.043,1558674004,"201051344001230","174011545737251",0.00,9.30,0,294.26,301.77,0.0,0.0,0.000,1294716.6,1294716.6,949,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674048,502545.00
05/24/2019 01:00,2,0.000,ALERT,211.48,295.16,60.038,1558674004,"201051344000646","174011545737251",0.00,9.30,0,293.36,300.87,0.0,0.0,0.000,1288490.7,1288490.7,943,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674050,502546.00
05/24/2019 01:00,2,0.000,ALERT,212.38,295.76,60.033,1558674004,"201051344000867","174011545737251",0.00,10.00,0,294.26,299.67,0.0,0.0,0.000,1286243.0,1286243.0,942,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674052,502547.00
05/24/2019 01:00,2,0.000,ALERT,212.61,295.76,60.038,1558674004,"201051344000633","174011545737251",0.00,9.00,0,292.76,298.77,0.0,0.0,0.000,1283584.7,1283584.7,945,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558674053,502548.00
05/24/2019 01:00,2,0.000,ALERT,211.48,295.16,59.985,1558674004,"201051344000955","174011545737251",0.00,9.30,0,293.96,301.17,0.0,0.0,0.000,1308800.0,1308800.0,943,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558674055,502549.00
05/24/2019 01:00,2,0.000,ALERT,212.16,295.46,60.028,1558674004,"201051344000648","174011545737251",0.00,8.50,0,293.66,299.37,0.0,0.0,0.000,1298477.9,1298477.9,943,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674057,502550.00
05/24/2019 01:00,2,0.000,ALERT,212.38,295.76,60.022,1558674004,"201051344000645","174011545737251",0.00,9.70,0,294.56,299.67,0.0,0.0,0.000,1303580.7,1303580.7,942,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558674059,502551.00
05/24/2019 01:00,2,0.000,ALERT,211.93,296.66,60.054,1558674004,"201051344000569","174011545737251",0.00,9.30,0,295.16,300.27,0.0,0.0,0.000,1319974.5,1319974.5,947,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558674061,502552.00
05/24/2019 01:00,2,0.000,ALERT,212.16,295.46,59.985,1558674004,"179051228000119","174011545737251",0.00,11.00,0,292.76,298.47,0.0,0.0,0.000,106692.4,106692.4,950,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558674063,502553.00
05/24/2019 01:15,2,0.000,ALERT,213.29,299.67,60.006,1558674904,"201051344000579","174011545737251",0.00,9.70,0,294.56,303.58,0.0,0.0,0.000,1320177.6,1320177.6,947,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558674906,502554.00
05/24/2019 01:15,2,0.000,ALERT,213.06,296.96,60.006,1558674904,"201051344001025","174011545737251",0.00,9.00,0,292.76,300.87,0.0,0.0,0.000,1303202.0,1303202.0,943,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674908,502555.00
05/24/2019 01:15,2,0.000,ALERT,213.29,297.57,60.001,1558674904,"201051344001093","174011545737251",0.00,10.00,0,293.36,300.27,0.0,0.0,0.000,1286490.7,1286490.7,948,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674910,502556.00
05/24/2019 01:15,2,0.000,ALERT,213.06,299.37,60.006,1558674904,"201051344000458","174011545737251",0.00,10.30,0,293.96,303.58,0.0,0.0,0.000,1302648.2,1302648.2,946,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558674911,502557.00
05/24/2019 01:15,2,0.000,ALERT,213.29,298.17,60.017,1558674904,"201051344000890","174011545737251",0.00,9.70,0,293.66,301.17,0.0,0.0,0.000,1301399.5,1301399.5,946,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674913,502558.00
05/24/2019 01:15,2,0.000,ALERT,213.06,298.77,60.012,1558674904,"201051344000988","174011545737251",0.00,9.70,0,291.55,302.37,0.0,0.0,0.000,1000133.4,1000133.4,943,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674915,502559.00
05/24/2019 01:15,2,0.000,ALERT,213.74,298.47,60.012,1558674904,"201051344000582","174011545737251",0.00,9.00,0,294.26,301.17,0.0,0.0,0.000,1279747.4,1279747.4,943,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674917,502560.00
05/24/2019 01:15,2,0.000,ALERT,213.29,299.67,60.012,1558674904,"201051344000868","174011545737251",0.00,9.30,0,294.26,303.58,0.0,0.0,0.000,1288169.7,1288169.7,945,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558674919,502561.00
05/24/2019 01:15,2,0.000,ALERT,213.74,299.67,59.996,1558674904,"201051344000576","174011545737251",0.00,9.30,0,293.96,302.98,0.0,0.0,0.000,1305841.6,1305841.6,949,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674920,502562.00
05/24/2019 01:15,2,0.000,ALERT,213.29,298.77,60.006,1558674904,"201051344001158","174011545737251",0.00,9.00,0,293.06,302.07,0.0,0.0,0.000,1282636.5,1282636.5,948,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674922,502563.00
05/24/2019 01:15,2,0.000,ALERT,213.29,297.26,60.006,1558674904,"201051344000917","174011545737251",0.00,10.30,0,291.85,299.67,0.0,0.0,0.000,1296305.6,1296305.6,949,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558674924,502564.00
05/24/2019 01:15,2,0.000,ALERT,213.29,296.96,59.996,1558674904,"201051344000417","174011545737251",0.00,9.30,0,292.46,299.67,0.0,0.0,0.000,1036067.9,1036067.9,944,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674926,502565.00
05/24/2019 01:15,2,0.000,ALERT,213.29,297.57,60.001,1558674904,"201051344000685","174011545737251",0.00,9.70,0,292.76,300.27,0.0,0.0,0.000,1302738.9,1302738.9,948,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674928,502566.00
05/24/2019 01:15,2,0.000,ALERT,213.29,296.96,60.006,1558674904,"201051344000651","174011545737251",0.00,8.50,0,292.16,299.97,0.0,0.0,0.000,1296020.5,1296020.5,946,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674930,502567.00
05/24/2019 01:15,2,0.000,ALERT,212.83,299.67,60.006,1558674904,"201051344000594","174011545737251",0.00,9.30,0,293.06,302.98,0.0,0.0,0.000,1307798.5,1307798.5,947,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674932,502568.00
05/24/2019 01:15,2,0.000,ALERT,213.29,299.07,60.001,1558674904,"201051344000469","174011545737251",0.00,9.00,0,292.46,302.37,0.0,0.0,0.000,1287872.2,1287872.2,947,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674934,502569.00
05/24/2019 01:15,2,0.000,ALERT,213.29,297.57,60.017,1558674904,"201051344000585","174011545737251",0.00,9.30,0,292.76,300.27,0.0,0.0,0.000,1309754.7,1309754.7,945,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558674935,502570.00
05/24/2019 01:15,2,0.000,ALERT,213.74,299.07,60.001,1558674904,"201051344000853","174011545737251",0.00,9.30,0,293.36,302.98,0.0,0.0,0.000,1311147.7,1311147.7,945,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674937,502571.00
05/24/2019 01:15,2,0.000,ALERT,213.51,297.87,60.001,1558674904,"201051344001145","174011545737251",0.00,9.30,0,293.66,301.17,0.0,0.0,0.000,1310991.0,1310991.0,945,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674939,502572.00
05/24/2019 01:15,2,0.000,ALERT,213.29,297.26,60.006,1558674904,"201051344000438","174011545737251",0.00,9.30,0,293.36,300.57,0.0,0.0,0.000,1304296.9,1304296.9,943,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674941,502573.00
05/24/2019 01:15,2,0.000,ALERT,212.83,297.26,59.959,1558674904,"201051344001135","174011545737251",0.00,9.30,0,293.36,300.87,0.0,0.0,0.000,1291158.6,1291158.6,942,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674943,502574.00
05/24/2019 01:15,2,0.000,ALERT,213.06,298.47,59.996,1558674904,"201051344000983","174011545737251",0.00,9.70,0,294.26,303.28,0.0,0.0,0.000,1309087.0,1309087.0,944,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558674944,502575.00
05/24/2019 01:15,2,0.000,ALERT,213.06,296.96,59.996,1558674904,"201051344001203","174011545737251",0.00,9.30,0,293.06,302.07,0.0,0.0,0.000,1298924.4,1298924.4,945,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674946,502576.00
05/24/2019 01:15,2,0.000,ALERT,213.06,297.26,59.996,1558674904,"201051344001230","174011545737251",0.00,9.70,0,293.36,300.57,0.0,0.0,0.000,1294716.6,1294716.6,951,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558674948,502577.00
05/24/2019 01:15,2,0.000,ALERT,212.83,296.96,59.996,1558674904,"201051344000646","174011545737251",0.00,9.30,0,292.76,299.97,0.0,0.0,0.000,1288490.7,1288490.7,945,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674950,502578.00
05/24/2019 01:15,2,0.000,ALERT,213.29,298.47,59.980,1558674904,"201051344000867","174011545737251",0.00,10.00,0,293.66,303.28,0.0,0.0,0.000,1286243.0,1286243.0,944,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674952,502579.00
05/24/2019 01:15,2,0.000,ALERT,213.74,298.47,59.964,1558674904,"201051344000633","174011545737251",0.00,9.30,0,292.16,302.07,0.0,0.0,0.000,1283584.7,1283584.7,947,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674953,502580.00
05/24/2019 01:15,2,0.000,ALERT,212.83,297.26,59.990,1558674904,"201051344000955","174011545737251",0.00,9.30,0,293.06,300.27,0.0,0.0,0.000,1308800.0,1308800.0,945,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674955,502581.00
05/24/2019 01:15,2,0.000,ALERT,213.29,298.17,59.990,1558674904,"201051344000648","174011545737251",0.00,9.00,0,293.36,302.68,0.0,0.0,0.000,1298477.9,1298477.9,945,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674957,502582.00
05/24/2019 01:15,2,0.000,ALERT,213.51,298.47,59.969,1558674904,"201051344000645","174011545737251",0.00,10.00,0,293.96,302.68,0.0,0.0,0.000,1303580.7,1303580.7,944,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558674959,502583.00
05/24/2019 01:15,2,0.000,ALERT,213.06,299.37,59.985,1558674904,"201051344000569","174011545737251",0.00,9.70,0,294.86,303.58,0.0,0.0,0.000,1319974.5,1319974.5,949,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558674961,502584.00
05/24/2019 01:15,2,0.000,ALERT,213.29,298.17,59.980,1558674904,"179051228000119","174011545737251",0.00,11.00,0,292.76,302.07,0.0,0.0,0.000,106692.4,106692.4,952,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558674963,502585.00
05/24/2019 01:30,2,0.000,ALERT,213.51,299.67,59.996,1558675804,"201051344000579","174011545737251",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,1320177.6,1320177.6,949,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558675806,502586.00
05/24/2019 01:30,2,0.000,ALERT,213.29,296.66,59.964,1558675804,"201051344001025","174011545737251",0.00,9.00,0,295.16,299.97,0.0,0.0,0.000,1303202.0,1303202.0,945,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558675808,502587.00
05/24/2019 01:30,2,0.000,ALERT,213.51,297.57,59.953,1558675804,"201051344001093","174011545737251",0.00,10.30,0,295.46,299.07,0.0,0.0,0.000,1286490.7,1286490.7,950,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558675810,502588.00
05/24/2019 01:30,2,0.000,ALERT,213.51,299.37,60.033,1558675804,"201051344000458","174011545737251",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,1302648.2,1302648.2,948,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558675812,502589.00
05/24/2019 01:30,2,0.000,ALERT,213.29,297.57,60.001,1558675804,"201051344000890","174011545737251",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,1301399.5,1301399.5,948,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558675814,502590.00
05/24/2019 01:30,2,0.000,ALERT,213.29,298.77,59.996,1558675804,"201051344000988","174011545737251",0.00,9.70,0,294.56,300.27,0.0,0.0,0.000,1000133.4,1000133.4,945,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558675815,502591.00
05/24/2019 01:30,2,0.000,ALERT,213.96,297.87,60.001,1558675804,"201051344000582","174011545737251",0.00,9.00,0,296.66,299.97,0.0,0.0,0.000,1279747.4,1279747.4,945,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558675817,502592.00
05/24/2019 01:30,2,0.000,ALERT,213.51,299.67,59.996,1558675804,"201051344000868","174011545737251",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,1288169.7,1288169.7,947,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558675819,502593.00
05/24/2019 01:30,2,0.000,ALERT,213.96,299.37,59.996,1558675804,"201051344000576","174011545737251",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,1305841.6,1305841.6,951,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558675821,502594.00
05/24/2019 01:30,2,0.000,ALERT,213.51,298.77,60.001,1558675804,"201051344001158","174011545737251",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,1282636.5,1282636.5,950,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558675823,502595.00
05/24/2019 01:30,2,0.000,ALERT,213.74,296.96,60.001,1558675804,"201051344000917","174011545737251",0.00,10.30,0,294.26,298.47,0.0,0.0,0.000,1296305.6,1296305.6,951,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558675825,502596.00
05/24/2019 01:30,2,0.000,ALERT,213.51,296.66,59.964,1558675804,"201051344000417","174011545737251",0.00,9.70,0,295.16,298.77,0.0,0.0,0.000,1036067.9,1036067.9,946,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558675826,502597.00
05/24/2019 01:30,2,0.000,ALERT,213.74,297.26,60.038,1558675804,"201051344000685","174011545737251",0.00,9.70,0,295.46,299.07,0.0,0.0,0.000,1302738.9,1302738.9,950,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558675828,502598.00
05/24/2019 01:30,2,0.000,ALERT,213.74,296.66,60.001,1558675804,"201051344000651","174011545737251",0.00,8.50,0,294.86,298.77,0.0,0.0,0.000,1296020.5,1296020.5,948,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558675830,502599.00
05/24/2019 01:30,2,0.000,ALERT,213.29,299.67,60.001,1558675804,"201051344000594","174011545737251",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,1307798.5,1307798.5,949,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558675832,502600.00
05/24/2019 01:30,2,0.000,ALERT,213.51,299.07,59.996,1558675804,"201051344000469","174011545737251",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,1287872.2,1287872.2,949,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558675834,502601.00
05/24/2019 01:30,2,0.000,ALERT,213.74,297.57,60.001,1558675804,"201051344000585","174011545737251",0.00,9.70,0,295.16,298.77,0.0,0.0,0.000,1309754.7,1309754.7,947,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558675836,502602.00
05/24/2019 01:30,2,0.000,ALERT,213.96,299.07,59.969,1558675804,"201051344000853","174011545737251",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,1311147.7,1311147.7,947,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558675838,502603.00
05/24/2019 01:30,2,0.000,ALERT,213.74,297.57,60.001,1558675804,"201051344001145","174011545737251",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,1310991.0,1310991.0,947,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558675839,502604.00
05/24/2019 01:30,2,0.000,ALERT,213.51,297.26,60.001,1558675804,"201051344000438","174011545737251",0.00,9.30,0,295.76,299.37,0.0,0.0,0.000,1304296.9,1304296.9,945,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558675841,502605.00
05/24/2019 01:30,2,0.000,ALERT,213.06,297.26,60.033,1558675804,"201051344001135","174011545737251",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,1291158.6,1291158.6,944,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558675843,502606.00
05/24/2019 01:30,2,0.000,ALERT,213.29,299.37,59.996,1558675804,"201051344000983","174011545737251",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,1309087.0,1309087.0,946,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558675845,502607.00
05/24/2019 01:30,2,0.000,ALERT,213.51,296.96,60.028,1558675804,"201051344001203","174011545737251",0.00,9.30,0,295.46,300.57,0.0,0.0,0.000,1298924.4,1298924.4,947,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558675847,502608.00
05/24/2019 01:30,2,0.000,ALERT,213.51,297.87,60.006,1558675804,"201051344001230","174011545737251",0.00,9.70,0,295.46,299.07,0.0,0.0,0.000,1294716.6,1294716.6,953,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558675849,502609.00
05/24/2019 01:30,2,0.000,ALERT,213.06,296.96,60.001,1558675804,"201051344000646","174011545737251",0.00,9.30,0,294.56,298.47,0.0,0.0,0.000,1288490.7,1288490.7,947,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558675850,502610.00
05/24/2019 01:30,2,0.000,ALERT,213.74,299.07,60.012,1558675804,"201051344000867","174011545737251",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,1286243.0,1286243.0,946,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558675852,502611.00
05/24/2019 01:30,2,0.000,ALERT,214.19,299.07,59.990,1558675804,"201051344000633","174011545737251",0.00,9.30,0,294.86,299.97,0.0,0.0,0.000,1283584.7,1283584.7,949,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558675854,502612.00
05/24/2019 01:30,2,0.000,ALERT,213.06,297.87,60.001,1558675804,"201051344000955","174011545737251",0.00,9.70,0,295.46,298.77,0.0,0.0,0.000,1308800.0,1308800.0,947,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558675856,502613.00
05/24/2019 01:30,2,0.000,ALERT,213.51,298.77,60.006,1558675804,"201051344000648","174011545737251",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,1298477.9,1298477.9,947,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558675858,502614.00
05/24/2019 01:30,2,0.000,ALERT,213.96,299.37,60.001,1558675804,"201051344000645","174011545737251",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,1303580.7,1303580.7,946,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558675860,502615.00
05/24/2019 01:30,2,0.000,ALERT,213.51,299.97,60.038,1558675804,"201051344000569","174011545737251",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,1319974.5,1319974.5,951,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558675861,502616.00
05/24/2019 01:30,2,0.000,ALERT,213.74,298.77,60.028,1558675804,"179051228000119","174011545737251",0.00,11.30,0,294.56,299.97,0.0,0.0,0.000,106692.4,106692.4,954,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558675863,502617.00
05/24/2019 01:45,2,0.000,ALERT,213.06,299.07,59.996,1558676704,"201051344000579","174011545737251",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,1320177.6,1320177.6,951,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558676706,502618.00
05/24/2019 01:45,2,0.000,ALERT,212.83,296.06,60.033,1558676704,"201051344001025","174011545737251",0.00,9.00,0,294.86,299.67,0.0,0.0,0.000,1303202.0,1303202.0,947,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558676708,502619.00
05/24/2019 01:45,2,0.000,ALERT,213.06,296.66,60.006,1558676704,"201051344001093","174011545737251",0.00,10.30,0,295.16,298.77,0.0,0.0,0.000,1286490.7,1286490.7,952,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558676710,502620.00
05/24/2019 01:45,2,0.000,ALERT,212.83,298.77,59.996,1558676704,"201051344000458","174011545737251",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,1302648.2,1302648.2,950,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558676711,502621.00
05/24/2019 01:45,2,0.000,ALERT,212.83,296.96,59.969,1558676704,"201051344000890","174011545737251",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,1301399.5,1301399.5,950,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558676713,502622.00
05/24/2019 01:45,2,0.000,ALERT,212.83,298.47,60.001,1558676704,"201051344000988","174011545737251",0.00,10.00,0,293.96,300.27,0.0,0.0,0.000,1000133.4,1000133.4,947,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558676715,502623.00
05/24/2019 01:45,2,0.000,ALERT,213.29,297.57,60.001,1558676704,"201051344000582","174011545737251",0.00,9.30,0,295.76,299.37,0.0,0.0,0.000,1279747.4,1279747.4,947,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558676717,502624.00
05/24/2019 01:45,2,0.000,ALERT,213.06,299.37,60.001,1558676704,"201051344000868","174011545737251",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,1288169.7,1288169.7,949,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558676719,502625.00
05/24/2019 01:45,2,0.000,ALERT,213.51,299.07,60.006,1558676704,"201051344000576","174011545737251",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,1305841.6,1305841.6,953,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558676720,502626.00
05/24/2019 01:45,2,0.000,ALERT,213.06,298.17,60.017,1558676704,"201051344001158","174011545737251",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,1282636.5,1282636.5,952,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558676722,502627.00
05/24/2019 01:45,2,0.000,ALERT,213.29,296.36,60.006,1558676704,"201051344000917","174011545737251",0.00,10.70,0,293.66,298.17,0.0,0.0,0.000,1296305.6,1296305.6,953,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558676724,502628.00
05/24/2019 01:45,2,0.000,ALERT,213.29,296.06,60.006,1558676704,"201051344000417","174011545737251",0.00,9.70,0,294.86,298.17,0.0,0.0,0.000,1036067.9,1036067.9,948,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558676726,502629.00
05/24/2019 01:45,2,0.000,ALERT,213.29,296.66,60.022,1558676704,"201051344000685","174011545737251",0.00,9.70,0,295.16,299.07,0.0,0.0,0.000,1302738.9,1302738.9,952,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558676728,502630.00
05/24/2019 01:45,2,0.000,ALERT,213.06,295.76,59.969,1558676704,"201051344000651","174011545737251",0.00,9.00,0,294.86,298.47,0.0,0.0,0.000,1296020.5,1296020.5,950,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558676730,502631.00
05/24/2019 01:45,2,0.000,ALERT,212.83,299.07,59.996,1558676704,"201051344000594","174011545737251",0.00,9.70,0,296.36,301.17,0.0,0.0,0.000,1307798.5,1307798.5,951,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558676732,502632.00
05/24/2019 01:45,2,0.000,ALERT,213.06,298.17,60.028,1558676704,"201051344000469","174011545737251",0.00,9.00,0,295.76,300.57,0.0,0.0,0.000,1287872.2,1287872.2,951,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558676734,502633.00
05/24/2019 01:45,2,0.000,ALERT,213.06,296.66,60.028,1558676704,"201051344000585","174011545737251",0.00,10.00,0,294.56,299.07,0.0,0.0,0.000,1309754.7,1309754.7,949,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558676735,502634.00
05/24/2019 01:45,2,0.000,ALERT,213.51,298.17,60.006,1558676704,"201051344000853","174011545737251",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,1311147.7,1311147.7,949,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558676737,502635.00
05/24/2019 01:45,2,0.000,ALERT,213.29,296.96,60.006,1558676704,"201051344001145","174011545737251",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,1310991.0,1310991.0,949,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558676739,502636.00
05/24/2019 01:45,2,0.000,ALERT,213.29,296.66,60.022,1558676704,"201051344000438","174011545737251",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,1304296.9,1304296.9,947,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558676741,502637.00
05/24/2019 01:45,2,0.000,ALERT,212.83,296.66,60.033,1558676704,"201051344001135","174011545737251",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,1291158.6,1291158.6,946,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558676743,502638.00
05/24/2019 01:45,2,0.000,ALERT,213.06,298.47,60.001,1558676704,"201051344000983","174011545737251",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,1309087.0,1309087.0,948,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558676745,502639.00
05/24/2019 01:45,2,0.000,ALERT,213.06,296.06,60.012,1558676704,"201051344001203","174011545737251",0.00,9.70,0,295.16,300.57,0.0,0.0,0.000,1298924.4,1298924.4,949,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558676746,502640.00
05/24/2019 01:45,2,0.000,ALERT,213.06,296.96,60.012,1558676704,"201051344001230","174011545737251",0.00,9.70,0,295.46,299.07,0.0,0.0,0.000,1294716.6,1294716.6,955,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558676748,502641.00
05/24/2019 01:45,2,0.000,ALERT,212.61,296.36,60.006,1558676704,"201051344000646","174011545737251",0.00,9.70,0,294.56,298.77,0.0,0.0,0.000,1288490.7,1288490.7,949,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558676750,502642.00
05/24/2019 01:45,2,0.000,ALERT,213.29,298.47,60.049,1558676704,"201051344000867","174011545737251",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,1286243.0,1286243.0,948,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558676752,502643.00
05/24/2019 01:45,2,0.000,ALERT,213.74,298.17,60.006,1558676704,"201051344000633","174011545737251",0.00,9.30,0,294.86,300.57,0.0,0.0,0.000,1283584.7,1283584.7,951,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558676754,502644.00
05/24/2019 01:45,2,0.000,ALERT,212.61,296.66,60.033,1558676704,"201051344000955","174011545737251",0.00,9.70,0,295.16,299.07,0.0,0.0,0.000,1308800.0,1308800.0,949,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558676755,502645.00
05/24/2019 01:45,2,0.000,ALERT,213.06,297.87,60.017,1558676704,"201051344000648","174011545737251",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,1298477.9,1298477.9,949,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558676757,502646.00
05/24/2019 01:45,2,0.000,ALERT,213.51,298.47,60.006,1558676704,"201051344000645","174011545737251",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,1303580.7,1303580.7,948,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558676759,502647.00
05/24/2019 01:45,2,0.000,ALERT,213.06,299.07,59.980,1558676704,"201051344000569","174011545737251",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,1319974.5,1319974.5,953,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558676761,502648.00
05/24/2019 01:45,2,0.000,ALERT,213.29,298.17,59.975,1558676704,"179051228000119","174011545737251",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,106692.4,106692.4,956,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558676763,502649.00
05/24/2019 02:00,2,0.000,ALERT,212.83,298.77,59.969,1558677604,"201051344000579","174011545737251",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,1320177.6,1320177.6,953,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558677606,502650.00
05/24/2019 02:00,2,0.000,ALERT,212.83,295.76,59.964,1558677604,"201051344001025","174011545737251",0.00,9.30,0,294.26,298.77,0.0,0.0,0.000,1303202.0,1303202.0,949,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558677608,502651.00
05/24/2019 02:00,2,0.000,ALERT,213.06,296.66,59.985,1558677604,"201051344001093","174011545737251",0.00,10.30,0,294.86,298.17,0.0,0.0,0.000,1286490.7,1286490.7,954,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558677610,502652.00
05/24/2019 02:00,2,0.000,ALERT,212.83,298.47,59.990,1558677604,"201051344000458","174011545737251",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,1302648.2,1302648.2,952,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558677612,502653.00
05/24/2019 02:00,2,0.000,ALERT,212.83,296.96,59.975,1558677604,"201051344000890","174011545737251",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,1301399.5,1301399.5,952,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558677613,502654.00
05/24/2019 02:00,2,0.000,ALERT,212.61,298.17,59.948,1558677604,"201051344000988","174011545737251",0.00,10.00,0,293.66,299.67,0.0,0.0,0.000,1000133.4,1000133.4,949,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558677615,502655.00
05/24/2019 02:00,2,0.000,ALERT,213.51,297.57,59.985,1558677604,"201051344000582","174011545737251",0.00,9.30,0,295.46,299.07,0.0,0.0,0.000,1279747.4,1279747.4,949,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558677617,502656.00
05/24/2019 02:00,2,0.000,ALERT,212.83,298.77,59.990,1558677604,"201051344000868","174011545737251",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,1288169.7,1288169.7,951,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558677619,502657.00
05/24/2019 02:00,2,0.000,ALERT,213.51,298.77,59.985,1558677604,"201051344000576","174011545737251",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,1305841.6,1305841.6,955,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558677621,502658.00
05/24/2019 02:00,2,0.000,ALERT,212.83,297.87,59.943,1558677604,"201051344001158","174011545737251",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,1282636.5,1282636.5,954,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558677623,502659.00
05/24/2019 02:00,2,0.000,ALERT,213.06,296.36,59.985,1558677604,"201051344000917","174011545737251",0.00,10.70,0,293.66,297.87,0.0,0.0,0.000,1296305.6,1296305.6,955,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558677624,502660.00
05/24/2019 02:00,2,0.000,ALERT,213.29,296.36,59.975,1558677604,"201051344000417","174011545737251",0.00,9.70,0,294.26,297.57,0.0,0.0,0.000,1036067.9,1036067.9,950,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558677626,502661.00
05/24/2019 02:00,2,0.000,ALERT,213.29,296.96,59.990,1558677604,"201051344000685","174011545737251",0.00,9.70,0,294.56,298.47,0.0,0.0,0.000,1302738.9,1302738.9,954,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558677628,502662.00
05/24/2019 02:00,2,0.000,ALERT,213.29,296.06,59.985,1558677604,"201051344000651","174011545737251",0.00,9.00,0,294.26,297.87,0.0,0.0,0.000,1296020.5,1296020.5,952,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558677630,502663.00
05/24/2019 02:00,2,0.000,ALERT,212.61,298.77,60.017,1558677604,"201051344000594","174011545737251",0.00,9.70,0,295.46,300.27,0.0,0.0,0.000,1307798.5,1307798.5,953,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558677632,502664.00
05/24/2019 02:00,2,0.000,ALERT,213.06,298.17,59.975,1558677604,"201051344000469","174011545737251",0.00,9.00,0,295.16,299.67,0.0,0.0,0.000,1287872.2,1287872.2,953,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558677634,502665.00
05/24/2019 02:00,2,0.000,ALERT,213.29,296.96,59.980,1558677604,"201051344000585","174011545737251",0.00,10.00,0,293.96,298.17,0.0,0.0,0.000,1309754.7,1309754.7,951,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558677635,502666.00
05/24/2019 02:00,2,0.000,ALERT,213.29,298.17,59.959,1558677604,"201051344000853","174011545737251",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,1311147.7,1311147.7,951,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558677637,502667.00
05/24/2019 02:00,2,0.000,ALERT,213.51,296.96,59.985,1558677604,"201051344001145","174011545737251",0.00,9.70,0,295.16,298.77,0.0,0.0,0.000,1310991.0,1310991.0,951,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558677639,502668.00
05/24/2019 02:00,2,0.000,ALERT,213.29,296.96,60.033,1558677604,"201051344000438","174011545737251",0.00,9.30,0,294.86,298.47,0.0,0.0,0.000,1304296.9,1304296.9,949,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558677641,502669.00
05/24/2019 02:00,2,0.000,ALERT,212.83,296.96,59.980,1558677604,"201051344001135","174011545737251",0.00,9.70,0,294.86,298.77,0.0,0.0,0.000,1291158.6,1291158.6,948,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558677643,502670.00
05/24/2019 02:00,2,0.000,ALERT,212.83,298.47,59.980,1558677604,"201051344000983","174011545737251",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,1309087.0,1309087.0,950,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558677644,502671.00
05/24/2019 02:00,2,0.000,ALERT,213.06,296.66,59.980,1558677604,"201051344001203","174011545737251",0.00,9.70,0,294.56,299.97,0.0,0.0,0.000,1298924.4,1298924.4,951,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558677646,502672.00
05/24/2019 02:00,2,0.000,ALERT,213.06,297.26,59.980,1558677604,"201051344001230","174011545737251",0.00,9.70,0,295.16,298.17,0.0,0.0,0.000,1294716.6,1294716.6,957,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558677648,502673.00
05/24/2019 02:00,2,0.000,ALERT,212.61,296.66,59.980,1558677604,"201051344000646","174011545737251",0.00,9.30,0,294.26,297.87,0.0,0.0,0.000,1288490.7,1288490.7,951,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558677650,502674.00
05/24/2019 02:00,2,0.000,ALERT,213.06,298.17,59.990,1558677604,"201051344000867","174011545737251",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,1286243.0,1286243.0,950,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558677652,502675.00
05/24/2019 02:00,2,0.000,ALERT,213.51,297.87,59.980,1558677604,"201051344000633","174011545737251",0.00,9.30,0,294.26,299.37,0.0,0.0,0.000,1283584.7,1283584.7,953,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558677654,502676.00
05/24/2019 02:00,2,0.000,ALERT,212.61,296.66,59.980,1558677604,"201051344000955","174011545737251",0.00,9.70,0,294.56,298.17,0.0,0.0,0.000,1308800.0,1308800.0,951,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558677655,502677.00
05/24/2019 02:00,2,0.000,ALERT,213.06,297.26,59.953,1558677604,"201051344000648","174011545737251",0.00,9.00,0,295.76,299.97,0.0,0.0,0.000,1298477.9,1298477.9,951,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558677657,502678.00
05/24/2019 02:00,2,0.000,ALERT,213.29,298.17,59.985,1558677604,"201051344000645","174011545737251",0.00,10.00,0,296.36,299.97,0.0,0.0,0.000,1303580.7,1303580.7,950,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558677659,502679.00
05/24/2019 02:00,2,0.000,ALERT,212.83,298.77,59.969,1558677604,"201051344000569","174011545737251",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,1319974.5,1319974.5,955,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558677661,502680.00
05/24/2019 02:00,2,0.000,ALERT,213.29,297.87,59.980,1558677604,"179051228000119","174011545737251",0.00,11.30,0,294.56,299.37,0.0,0.0,0.000,106692.4,106692.4,958,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558677663,502681.00
05/24/2019 02:15,2,0.000,ALERT,213.06,299.37,60.006,1558678504,"201051344000579","174011545737251",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,1320177.6,1320177.6,955,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558678506,502682.00
05/24/2019 02:15,2,0.000,ALERT,212.83,296.06,59.996,1558678504,"201051344001025","174011545737251",0.00,9.30,0,294.26,299.07,0.0,0.0,0.000,1303202.0,1303202.0,951,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558678508,502683.00
