ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/24/2019 02:15,2,0.000,ALERT,213.06,296.96,59.996,1558678504,"201051344001093","174011545737251",0.00,10.70,0,294.26,298.47,0.0,0.0,0.000,1286490.7,1286490.7,956,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558678510,502684.00
05/24/2019 02:15,2,0.000,ALERT,213.06,298.77,60.017,1558678504,"201051344000458","174011545737251",0.00,10.70,0,296.36,301.47,0.0,0.0,0.000,1302648.2,1302648.2,954,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558678511,502685.00
05/24/2019 02:15,2,0.000,ALERT,212.83,297.57,59.996,1558678504,"201051344000890","174011545737251",0.00,10.00,0,294.86,299.67,0.0,0.0,0.000,1301399.5,1301399.5,954,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558678513,502686.00
05/24/2019 02:15,2,0.000,ALERT,213.06,298.47,59.969,1558678504,"201051344000988","174011545737251",0.00,10.00,0,293.66,300.27,0.0,0.0,0.000,1000133.4,1000133.4,951,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558678515,502687.00
05/24/2019 02:15,2,0.000,ALERT,213.51,297.87,60.006,1558678504,"201051344000582","174011545737251",0.00,9.30,0,295.76,299.37,0.0,0.0,0.000,1279747.4,1279747.4,951,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558678517,502688.00
05/24/2019 02:15,2,0.000,ALERT,213.06,299.37,59.990,1558678504,"201051344000868","174011545737251",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,1288169.7,1288169.7,953,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558678519,502689.00
05/24/2019 02:15,2,0.000,ALERT,213.74,299.37,59.959,1558678504,"201051344000576","174011545737251",0.00,9.70,0,295.76,300.87,0.0,0.0,0.000,1305841.6,1305841.6,957,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558678521,502690.00
05/24/2019 02:15,2,0.000,ALERT,213.29,298.77,60.017,1558678504,"201051344001158","174011545737251",0.00,9.30,0,295.16,300.27,0.0,0.0,0.000,1282636.5,1282636.5,956,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558678522,502691.00
05/24/2019 02:15,2,0.000,ALERT,213.29,296.66,59.990,1558678504,"201051344000917","174011545737251",0.00,10.70,0,293.36,297.87,0.0,0.0,0.000,1296305.6,1296305.6,957,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558678524,502692.00
05/24/2019 02:15,2,0.000,ALERT,213.29,296.66,60.006,1558678504,"201051344000417","174011545737251",0.00,9.70,0,294.26,297.87,0.0,0.0,0.000,1036067.9,1036067.9,952,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558678526,502693.00
05/24/2019 02:15,2,0.000,ALERT,213.29,296.96,60.001,1558678504,"201051344000685","174011545737251",0.00,9.70,0,294.26,298.47,0.0,0.0,0.000,1302738.9,1302738.9,956,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558678528,502694.00
05/24/2019 02:15,2,0.000,ALERT,213.06,296.36,59.990,1558678504,"201051344000651","174011545737251",0.00,9.00,0,294.56,298.17,0.0,0.0,0.000,1296020.5,1296020.5,954,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558678530,502695.00
05/24/2019 02:15,2,0.000,ALERT,212.83,299.37,60.001,1558678504,"201051344000594","174011545737251",0.00,9.70,0,295.76,300.87,0.0,0.0,0.000,1307798.5,1307798.5,955,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558678532,502696.00
05/24/2019 02:15,2,0.000,ALERT,213.29,298.77,59.990,1558678504,"201051344000469","174011545737251",0.00,9.00,0,295.16,300.27,0.0,0.0,0.000,1287872.2,1287872.2,955,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558678533,502697.00
05/24/2019 02:15,2,0.000,ALERT,213.29,297.26,60.001,1558678504,"201051344000585","174011545737251",0.00,10.00,0,294.56,298.47,0.0,0.0,0.000,1309754.7,1309754.7,953,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558678535,502698.00
05/24/2019 02:15,2,0.000,ALERT,213.74,298.77,60.001,1558678504,"201051344000853","174011545737251",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,1311147.7,1311147.7,953,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558678537,502699.00
05/24/2019 02:15,2,0.000,ALERT,213.51,297.26,60.028,1558678504,"201051344001145","174011545737251",0.00,9.70,0,295.46,299.37,0.0,0.0,0.000,1310991.0,1310991.0,953,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558678539,502700.00
05/24/2019 02:15,2,0.000,ALERT,213.29,296.96,60.022,1558678504,"201051344000438","174011545737251",0.00,9.30,0,295.16,298.77,0.0,0.0,0.000,1304296.9,1304296.9,951,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558678541,502701.00
05/24/2019 02:15,2,0.000,ALERT,212.83,297.26,60.028,1558678504,"201051344001135","174011545737251",0.00,9.70,0,294.86,299.07,0.0,0.0,0.000,1291158.6,1291158.6,950,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558678542,502702.00
05/24/2019 02:15,2,0.000,ALERT,213.06,299.07,60.006,1558678504,"201051344000983","174011545737251",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,1309087.0,1309087.0,952,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558678544,502703.00
05/24/2019 02:15,2,0.000,ALERT,213.06,296.96,60.033,1558678504,"201051344001203","174011545737251",0.00,9.70,0,294.86,300.27,0.0,0.0,0.000,1298924.4,1298924.4,953,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558678546,502704.00
05/24/2019 02:15,2,0.000,ALERT,213.06,297.57,60.012,1558678504,"201051344001230","174011545737251",0.00,9.70,0,295.16,298.77,0.0,0.0,0.000,1294716.6,1294716.6,959,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558678548,502705.00
05/24/2019 02:15,2,0.000,ALERT,212.61,296.66,60.038,1558678504,"201051344000646","174011545737251",0.00,9.30,0,294.56,298.17,0.0,0.0,0.000,1288490.7,1288490.7,953,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558678550,502706.00
05/24/2019 02:15,2,0.000,ALERT,213.29,298.77,60.001,1558678504,"201051344000867","174011545737251",0.00,10.30,0,295.46,300.87,0.0,0.0,0.000,1286243.0,1286243.0,952,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558678552,502707.00
05/24/2019 02:15,2,0.000,ALERT,213.74,298.47,60.028,1558678504,"201051344000633","174011545737251",0.00,9.30,0,294.26,299.97,0.0,0.0,0.000,1283584.7,1283584.7,955,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558678553,502708.00
05/24/2019 02:15,2,0.000,ALERT,212.61,297.26,60.012,1558678504,"201051344000955","174011545737251",0.00,9.70,0,294.56,298.47,0.0,0.0,0.000,1308800.0,1308800.0,953,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558678555,502709.00
05/24/2019 02:15,2,0.000,ALERT,213.29,298.17,60.001,1558678504,"201051344000648","174011545737251",0.00,9.30,0,295.46,300.57,0.0,0.0,0.000,1298477.9,1298477.9,953,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558678557,502710.00
05/24/2019 02:15,2,0.000,ALERT,213.74,298.77,59.980,1558678504,"201051344000645","174011545737251",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,1303580.7,1303580.7,952,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558678559,502711.00
05/24/2019 02:15,2,0.000,ALERT,213.29,299.67,60.022,1558678504,"201051344000569","174011545737251",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,1319974.5,1319974.5,957,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558678561,502712.00
05/24/2019 02:15,2,0.000,ALERT,213.51,298.47,59.975,1558678504,"179051228000119","174011545737251",0.00,11.30,0,293.96,299.97,0.0,0.0,0.000,106692.4,106692.4,960,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558678562,502713.00
05/24/2019 02:30,2,0.000,ALERT,213.29,299.67,59.938,1558679404,"201051344000579","174011545737251",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,1320177.6,1320177.6,957,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558679406,502714.00
05/24/2019 02:30,2,0.000,ALERT,213.06,296.66,59.980,1558679404,"201051344001025","174011545737251",0.00,9.30,0,294.56,299.37,0.0,0.0,0.000,1303202.0,1303202.0,953,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558679408,502715.00
05/24/2019 02:30,2,0.000,ALERT,213.29,297.57,59.990,1558679404,"201051344001093","174011545737251",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,1286490.7,1286490.7,958,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558679409,502716.00
05/24/2019 02:30,2,0.000,ALERT,213.06,299.07,59.969,1558679404,"201051344000458","174011545737251",0.00,10.70,0,296.66,301.47,0.0,0.0,0.000,1302648.2,1302648.2,956,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558679411,502717.00
05/24/2019 02:30,2,0.000,ALERT,213.06,297.87,59.975,1558679404,"201051344000890","174011545737251",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,1301399.5,1301399.5,956,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558679413,502718.00
05/24/2019 02:30,2,0.000,ALERT,213.06,298.77,59.990,1558679404,"201051344000988","174011545737251",0.00,10.00,0,294.26,300.27,0.0,0.0,0.000,1000133.4,1000133.4,953,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558679415,502719.00
05/24/2019 02:30,2,0.000,ALERT,213.74,298.47,59.985,1558679404,"201051344000582","174011545737251",0.00,9.30,0,296.06,299.67,0.0,0.0,0.000,1279747.4,1279747.4,953,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558679417,502720.00
05/24/2019 02:30,2,0.000,ALERT,213.29,299.67,59.975,1558679404,"201051344000868","174011545737251",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,1288169.7,1288169.7,955,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558679419,502721.00
05/24/2019 02:30,2,0.000,ALERT,213.74,299.37,59.985,1558679404,"201051344000576","174011545737251",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,1305841.6,1305841.6,959,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558679420,502722.00
05/24/2019 02:30,2,0.000,ALERT,213.29,298.47,59.985,1558679404,"201051344001158","174011545737251",0.00,9.30,0,296.36,300.27,0.0,0.0,0.000,1282636.5,1282636.5,958,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558679422,502723.00
05/24/2019 02:30,2,0.000,ALERT,213.51,296.96,59.964,1558679404,"201051344000917","174011545737251",0.00,10.70,0,293.96,298.47,0.0,0.0,0.000,1296305.6,1296305.6,959,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558679424,502724.00
05/24/2019 02:30,2,0.000,ALERT,213.51,296.96,59.975,1558679404,"201051344000417","174011545737251",0.00,9.70,0,294.56,298.17,0.0,0.0,0.000,1036067.9,1036067.9,954,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558679426,502725.00
05/24/2019 02:30,2,0.000,ALERT,213.74,297.26,59.975,1558679404,"201051344000685","174011545737251",0.00,9.70,0,294.86,298.77,0.0,0.0,0.000,1302738.9,1302738.9,958,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558679428,502726.00
05/24/2019 02:30,2,0.000,ALERT,213.51,296.66,59.975,1558679404,"201051344000651","174011545737251",0.00,9.00,0,294.56,298.47,0.0,0.0,0.000,1296020.5,1296020.5,956,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558679429,502727.00
05/24/2019 02:30,2,0.000,ALERT,213.06,299.37,59.969,1558679404,"201051344000594","174011545737251",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,1307798.5,1307798.5,957,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558679431,502728.00
05/24/2019 02:30,2,0.000,ALERT,213.29,298.47,59.969,1558679404,"201051344000469","174011545737251",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,1287872.2,1287872.2,957,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558679433,502729.00
05/24/2019 02:30,2,0.000,ALERT,213.51,297.57,60.012,1558679404,"201051344000585","174011545737251",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,1309754.7,1309754.7,955,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558679435,502730.00
05/24/2019 02:30,2,0.000,ALERT,213.74,298.47,59.980,1558679404,"201051344000853","174011545737251",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,1311147.7,1311147.7,955,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558679437,502731.00
05/24/2019 02:30,2,0.000,ALERT,213.51,297.57,59.980,1558679404,"201051344001145","174011545737251",0.00,9.70,0,295.46,299.67,0.0,0.0,0.000,1310991.0,1310991.0,955,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558679439,502732.00
05/24/2019 02:30,2,0.000,ALERT,213.51,297.57,60.022,1558679404,"201051344000438","174011545737251",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,1304296.9,1304296.9,953,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558679440,502733.00
05/24/2019 02:30,2,0.000,ALERT,213.06,297.26,59.980,1558679404,"201051344001135","174011545737251",0.00,9.70,0,295.46,299.37,0.0,0.0,0.000,1291158.6,1291158.6,952,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558679442,502734.00
05/24/2019 02:30,2,0.000,ALERT,213.29,299.07,59.959,1558679404,"201051344000983","174011545737251",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,1309087.0,1309087.0,954,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558679444,502735.00
05/24/2019 02:30,2,0.000,ALERT,213.29,297.26,59.985,1558679404,"201051344001203","174011545737251",0.00,9.70,0,295.16,300.57,0.0,0.0,0.000,1298924.4,1298924.4,955,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558679446,502736.00
05/24/2019 02:30,2,0.000,ALERT,213.29,297.87,59.969,1558679404,"201051344001230","174011545737251",0.00,9.70,0,295.46,299.07,0.0,0.0,0.000,1294716.6,1294716.6,961,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558679448,502737.00
05/24/2019 02:30,2,0.000,ALERT,213.06,297.26,59.980,1558679404,"201051344000646","174011545737251",0.00,9.30,0,294.56,298.47,0.0,0.0,0.000,1288490.7,1288490.7,955,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558679449,502738.00
05/24/2019 02:30,2,0.000,ALERT,213.51,298.47,59.980,1558679404,"201051344000867","174011545737251",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,1286243.0,1286243.0,954,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558679451,502739.00
05/24/2019 02:30,2,0.000,ALERT,213.74,298.47,59.980,1558679404,"201051344000633","174011545737251",0.00,9.70,0,295.16,299.97,0.0,0.0,0.000,1283584.7,1283584.7,957,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558679453,502740.00
05/24/2019 02:30,2,0.000,ALERT,213.06,297.87,59.980,1558679404,"201051344000955","174011545737251",0.00,9.70,0,295.16,298.77,0.0,0.0,0.000,1308800.0,1308800.0,955,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558679455,502741.00
05/24/2019 02:30,2,0.000,ALERT,213.29,297.87,60.012,1558679404,"201051344000648","174011545737251",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,1298477.9,1298477.9,955,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558679457,502742.00
05/24/2019 02:30,2,0.000,ALERT,213.51,298.77,59.996,1558679404,"201051344000645","174011545737251",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,1303580.7,1303580.7,954,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558679458,502743.00
05/24/2019 02:30,2,0.000,ALERT,213.29,299.37,59.980,1558679404,"201051344000569","174011545737251",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,1319974.5,1319974.5,959,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558679460,502744.00
05/24/2019 02:30,2,0.000,ALERT,213.51,298.17,59.980,1558679404,"179051228000119","174011545737251",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,106692.4,106692.4,962,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558679462,502745.00
05/24/2019 02:45,2,0.000,ALERT,212.83,299.07,59.990,1558680304,"201051344000579","174011545737251",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,1320177.6,1320177.6,959,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558680306,502746.00
05/24/2019 02:45,2,0.000,ALERT,212.16,295.46,59.969,1558680304,"201051344001025","174011545737251",0.00,9.30,0,294.86,299.67,0.0,0.0,0.000,1303202.0,1303202.0,955,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558680308,502747.00
05/24/2019 02:45,2,0.000,ALERT,212.61,296.36,59.996,1558680304,"201051344001093","174011545737251",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,1286490.7,1286490.7,960,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558680310,502748.00
05/24/2019 02:45,2,0.000,ALERT,212.83,298.47,59.985,1558680304,"201051344000458","174011545737251",0.00,10.70,0,296.36,301.17,0.0,0.0,0.000,1302648.2,1302648.2,958,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558680312,502749.00
05/24/2019 02:45,2,0.000,ALERT,213.06,297.87,59.996,1558680304,"201051344000890","174011545737251",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,1301399.5,1301399.5,958,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558680314,502750.00
05/24/2019 02:45,2,0.000,ALERT,213.06,298.47,59.996,1558680304,"201051344000988","174011545737251",0.00,10.00,0,293.66,299.97,0.0,0.0,0.000,1000133.4,1000133.4,955,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558680316,502751.00
05/24/2019 02:45,2,0.000,ALERT,213.51,298.47,59.996,1558680304,"201051344000582","174011545737251",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,1279747.4,1279747.4,955,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558680317,502752.00
05/24/2019 02:45,2,0.000,ALERT,213.06,299.37,60.001,1558680304,"201051344000868","174011545737251",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,1288169.7,1288169.7,957,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558680319,502753.00
05/24/2019 02:45,2,0.000,ALERT,213.51,299.07,60.006,1558680304,"201051344000576","174011545737251",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,1305841.6,1305841.6,961,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558680321,502754.00
05/24/2019 02:45,2,0.000,ALERT,213.06,298.47,59.996,1558680304,"201051344001158","174011545737251",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,1282636.5,1282636.5,960,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558680323,502755.00
05/24/2019 02:45,2,0.000,ALERT,213.06,296.96,60.006,1558680304,"201051344000917","174011545737251",0.00,10.70,0,293.96,298.47,0.0,0.0,0.000,1296305.6,1296305.6,961,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558680325,502756.00
05/24/2019 02:45,2,0.000,ALERT,213.29,296.96,59.996,1558680304,"201051344000417","174011545737251",0.00,9.70,0,294.56,298.47,0.0,0.0,0.000,1036067.9,1036067.9,956,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558680326,502757.00
05/24/2019 02:45,2,0.000,ALERT,213.51,297.57,59.996,1558680304,"201051344000685","174011545737251",0.00,9.70,0,295.16,298.77,0.0,0.0,0.000,1302738.9,1302738.9,960,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558680328,502758.00
05/24/2019 02:45,2,0.000,ALERT,213.29,296.96,60.033,1558680304,"201051344000651","174011545737251",0.00,9.00,0,294.56,298.47,0.0,0.0,0.000,1296020.5,1296020.5,958,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558680330,502759.00
05/24/2019 02:45,2,0.000,ALERT,212.83,299.37,60.001,1558680304,"201051344000594","174011545737251",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,1307798.5,1307798.5,959,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558680332,502760.00
05/24/2019 02:45,2,0.000,ALERT,213.06,298.77,60.006,1558680304,"201051344000469","174011545737251",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,1287872.2,1287872.2,959,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558680334,502761.00
05/24/2019 02:45,2,0.000,ALERT,213.29,297.57,60.001,1558680304,"201051344000585","174011545737251",0.00,10.00,0,294.56,299.07,0.0,0.0,0.000,1309754.7,1309754.7,957,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558680336,502762.00
05/24/2019 02:45,2,0.000,ALERT,213.74,298.77,60.001,1558680304,"201051344000853","174011545737251",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,1311147.7,1311147.7,957,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558680338,502763.00
05/24/2019 02:45,2,0.000,ALERT,213.29,297.26,60.022,1558680304,"201051344001145","174011545737251",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,1310991.0,1310991.0,957,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558680340,502764.00
05/24/2019 02:45,2,0.000,ALERT,213.29,297.26,60.012,1558680304,"201051344000438","174011545737251",0.00,9.30,0,295.16,299.37,0.0,0.0,0.000,1304296.9,1304296.9,955,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558680341,502765.00
05/24/2019 02:45,2,0.000,ALERT,212.83,297.26,59.959,1558680304,"201051344001135","174011545737251",0.00,9.70,0,295.16,299.37,0.0,0.0,0.000,1291158.6,1291158.6,954,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558680343,502766.00
05/24/2019 02:45,2,0.000,ALERT,213.06,298.77,60.001,1558680304,"201051344000983","174011545737251",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,1309087.0,1309087.0,956,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558680345,502767.00
05/24/2019 02:45,2,0.000,ALERT,213.06,296.96,59.990,1558680304,"201051344001203","174011545737251",0.00,9.70,0,295.16,300.57,0.0,0.0,0.000,1298924.4,1298924.4,957,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558680347,502768.00
05/24/2019 02:45,2,0.000,ALERT,213.06,297.57,60.001,1558680304,"201051344001230","174011545737251",0.00,9.70,0,295.46,299.67,0.0,0.0,0.000,1294716.6,1294716.6,963,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558680349,502769.00
05/24/2019 02:45,2,0.000,ALERT,212.83,297.26,59.996,1558680304,"201051344000646","174011545737251",0.00,9.70,0,294.56,298.77,0.0,0.0,0.000,1288490.7,1288490.7,957,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558680351,502770.00
05/24/2019 02:45,2,0.000,ALERT,213.51,298.47,60.006,1558680304,"201051344000867","174011545737251",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,1286243.0,1286243.0,956,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558680352,502771.00
05/24/2019 02:45,2,0.000,ALERT,213.74,298.17,60.001,1558680304,"201051344000633","174011545737251",0.00,9.70,0,294.56,299.67,0.0,0.0,0.000,1283584.7,1283584.7,959,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558680354,502772.00
05/24/2019 02:45,2,0.000,ALERT,212.83,297.26,60.006,1558680304,"201051344000955","174011545737251",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,1308800.0,1308800.0,957,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558680356,502773.00
05/24/2019 02:45,2,0.000,ALERT,213.29,298.17,60.006,1558680304,"201051344000648","174011545737251",0.00,9.30,0,295.46,299.97,0.0,0.0,0.000,1298477.9,1298477.9,957,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558680358,502774.00
05/24/2019 02:45,2,0.000,ALERT,213.51,298.77,60.012,1558680304,"201051344000645","174011545737251",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,1303580.7,1303580.7,956,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558680360,502775.00
05/24/2019 02:45,2,0.000,ALERT,213.29,299.37,60.001,1558680304,"201051344000569","174011545737251",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,1319974.5,1319974.5,961,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558680361,502776.00
05/24/2019 02:45,2,0.000,ALERT,213.51,298.47,59.996,1558680304,"179051228000119","174011545737251",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,106692.4,106692.4,964,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558680363,502777.00
05/24/2019 03:00,2,0.000,ALERT,213.06,299.07,60.028,1558681204,"201051344000579","174011545737251",0.00,10.00,0,295.46,300.87,0.0,0.0,0.000,1320177.6,1320177.6,961,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558681206,502778.00
05/24/2019 03:00,2,0.000,ALERT,212.61,296.06,59.996,1558681204,"201051344001025","174011545737251",0.00,9.30,0,293.66,299.37,0.0,0.0,0.000,1303202.0,1303202.0,957,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558681207,502779.00
05/24/2019 03:00,2,0.000,ALERT,212.83,296.96,59.996,1558681204,"201051344001093","174011545737251",0.00,10.30,0,294.56,298.77,0.0,0.0,0.000,1286490.7,1286490.7,962,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558681209,502780.00
05/24/2019 03:00,2,0.000,ALERT,213.06,298.77,59.985,1558681204,"201051344000458","174011545737251",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,1302648.2,1302648.2,960,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558681211,502781.00
05/24/2019 03:00,2,0.000,ALERT,212.83,297.26,59.975,1558681204,"201051344000890","174011545737251",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,1301399.5,1301399.5,960,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558681213,502782.00
05/24/2019 03:00,2,0.000,ALERT,213.06,298.47,59.996,1558681204,"201051344000988","174011545737251",0.00,10.00,0,293.96,299.67,0.0,0.0,0.000,1000133.4,1000133.4,957,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558681215,502783.00
05/24/2019 03:00,2,0.000,ALERT,213.29,297.87,59.990,1558681204,"201051344000582","174011545737251",0.00,9.30,0,296.06,299.67,0.0,0.0,0.000,1279747.4,1279747.4,957,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558681217,502784.00
05/24/2019 03:00,2,0.000,ALERT,213.06,299.07,59.948,1558681204,"201051344000868","174011545737251",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,1288169.7,1288169.7,959,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558681218,502785.00
05/24/2019 03:00,2,0.000,ALERT,213.51,299.07,59.980,1558681204,"201051344000576","174011545737251",0.00,9.70,0,296.66,300.27,0.0,0.0,0.000,1305841.6,1305841.6,963,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558681220,502786.00
05/24/2019 03:00,2,0.000,ALERT,213.29,298.47,60.001,1558681204,"201051344001158","174011545737251",0.00,9.30,0,296.06,299.67,0.0,0.0,0.000,1282636.5,1282636.5,962,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558681222,502787.00
05/24/2019 03:00,2,0.000,ALERT,213.06,296.06,59.996,1558681204,"201051344000917","174011545737251",0.00,10.70,0,294.26,298.47,0.0,0.0,0.000,1296305.6,1296305.6,963,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558681224,502788.00
05/24/2019 03:00,2,0.000,ALERT,212.83,296.06,59.996,1558681204,"201051344000417","174011545737251",0.00,9.70,0,295.16,298.47,0.0,0.0,0.000,1036067.9,1036067.9,958,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558681226,502789.00
05/24/2019 03:00,2,0.000,ALERT,213.06,296.96,60.043,1558681204,"201051344000685","174011545737251",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,1302738.9,1302738.9,962,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558681228,502790.00
05/24/2019 03:00,2,0.000,ALERT,212.83,295.76,59.969,1558681204,"201051344000651","174011545737251",0.00,9.00,0,294.86,298.47,0.0,0.0,0.000,1296020.5,1296020.5,960,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558681230,502791.00
05/24/2019 03:00,2,0.000,ALERT,212.83,299.07,59.985,1558681204,"201051344000594","174011545737251",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,1307798.5,1307798.5,961,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558681231,502792.00
05/24/2019 03:00,2,0.000,ALERT,213.29,298.47,60.001,1558681204,"201051344000469","174011545737251",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,1287872.2,1287872.2,961,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558681233,502793.00
05/24/2019 03:00,2,0.000,ALERT,213.06,296.96,59.975,1558681204,"201051344000585","174011545737251",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,1309754.7,1309754.7,959,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558681235,502794.00
05/24/2019 03:00,2,0.000,ALERT,213.74,298.47,60.006,1558681204,"201051344000853","174011545737251",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,1311147.7,1311147.7,959,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558681237,502795.00
05/24/2019 03:00,2,0.000,ALERT,213.29,296.96,60.012,1558681204,"201051344001145","174011545737251",0.00,9.70,0,295.46,299.67,0.0,0.0,0.000,1310991.0,1310991.0,959,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558681239,502796.00
05/24/2019 03:00,2,0.000,ALERT,213.06,296.96,60.006,1558681204,"201051344000438","174011545737251",0.00,9.30,0,295.46,299.07,0.0,0.0,0.000,1304296.9,1304296.9,957,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558681240,502797.00
05/24/2019 03:00,2,0.000,ALERT,212.61,296.66,60.012,1558681204,"201051344001135","174011545737251",0.00,9.70,0,295.46,299.37,0.0,0.0,0.000,1291158.6,1291158.6,956,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558681242,502798.00
05/24/2019 03:00,2,0.000,ALERT,213.29,298.77,59.985,1558681204,"201051344000983","174011545737251",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,1309087.0,1309087.0,958,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558681244,502799.00
05/24/2019 03:00,2,0.000,ALERT,213.06,296.66,60.006,1558681204,"201051344001203","174011545737251",0.00,9.70,0,295.16,300.57,0.0,0.0,0.000,1298924.4,1298924.4,959,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558681246,502800.00
05/24/2019 03:00,2,0.000,ALERT,212.83,296.96,60.006,1558681204,"201051344001230","174011545737251",0.00,9.70,0,295.46,299.07,0.0,0.0,0.000,1294716.6,1294716.6,965,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558681248,502801.00
05/24/2019 03:00,2,0.000,ALERT,212.61,296.66,60.006,1558681204,"201051344000646","174011545737251",0.00,9.70,0,294.86,298.47,0.0,0.0,0.000,1288490.7,1288490.7,959,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558681250,502802.00
05/24/2019 03:00,2,0.000,ALERT,213.51,298.47,60.006,1558681204,"201051344000867","174011545737251",0.00,10.30,0,295.76,300.57,0.0,0.0,0.000,1286243.0,1286243.0,958,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558681251,502803.00
05/24/2019 03:00,2,0.000,ALERT,213.74,298.17,59.975,1558681204,"201051344000633","174011545737251",0.00,9.70,0,294.56,299.37,0.0,0.0,0.000,1283584.7,1283584.7,961,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558681253,502804.00
05/24/2019 03:00,2,0.000,ALERT,212.61,296.96,60.012,1558681204,"201051344000955","174011545737251",0.00,9.70,0,295.46,299.07,0.0,0.0,0.000,1308800.0,1308800.0,959,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558681255,502805.00
05/24/2019 03:00,2,0.000,ALERT,213.29,297.87,60.012,1558681204,"201051344000648","174011545737251",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,1298477.9,1298477.9,959,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558681257,502806.00
05/24/2019 03:00,2,0.000,ALERT,213.51,298.47,60.017,1558681204,"201051344000645","174011545737251",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,1303580.7,1303580.7,958,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558681259,502807.00
05/24/2019 03:00,2,0.000,ALERT,213.06,299.37,59.975,1558681204,"201051344000569","174011545737251",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,1319974.5,1319974.5,963,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558681261,502808.00
05/24/2019 03:00,2,0.000,ALERT,213.51,298.17,60.017,1558681204,"179051228000119","174011545737251",0.00,11.70,0,294.86,299.67,0.0,0.0,0.000,106692.4,106692.4,966,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558681262,502809.00
05/24/2019 03:15,2,0.000,ALERT,213.29,299.67,60.017,1558682104,"201051344000579","174011545737251",0.00,10.00,0,296.96,302.37,0.0,0.0,0.000,1320177.6,1320177.6,963,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558682107,502810.00
05/24/2019 03:15,2,0.000,ALERT,213.06,296.66,60.006,1558682104,"201051344001025","174011545737251",0.00,9.30,0,294.56,299.67,0.0,0.0,0.000,1303202.0,1303202.0,959,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558682108,502811.00
05/24/2019 03:15,2,0.000,ALERT,213.29,297.26,60.012,1558682104,"201051344001093","174011545737251",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,1286490.7,1286490.7,964,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558682110,502812.00
05/24/2019 03:15,2,0.000,ALERT,213.29,299.37,60.006,1558682104,"201051344000458","174011545737251",0.00,10.70,0,296.36,302.07,0.0,0.0,0.000,1302648.2,1302648.2,962,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558682112,502813.00
05/24/2019 03:15,2,0.000,ALERT,213.29,297.87,60.001,1558682104,"201051344000890","174011545737251",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,1301399.5,1301399.5,962,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558682114,502814.00
05/24/2019 03:15,2,0.000,ALERT,213.29,298.77,60.001,1558682104,"201051344000988","174011545737251",0.00,10.00,0,293.96,301.77,0.0,0.0,0.000,1000133.4,1000133.4,959,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558682116,502815.00
05/24/2019 03:15,2,0.000,ALERT,213.74,298.47,60.043,1558682104,"201051344000582","174011545737251",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,1279747.4,1279747.4,959,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558682117,502816.00
05/24/2019 03:15,2,0.000,ALERT,213.29,299.67,60.001,1558682104,"201051344000868","174011545737251",0.00,9.70,0,296.66,302.68,0.0,0.0,0.000,1288169.7,1288169.7,961,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558682119,502817.00
05/24/2019 03:15,2,0.000,ALERT,213.96,299.67,59.969,1558682104,"201051344000576","174011545737251",0.00,9.70,0,296.36,302.37,0.0,0.0,0.000,1305841.6,1305841.6,966,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558682122,502818.00
05/24/2019 03:15,2,0.000,ALERT,213.51,298.77,59.996,1558682104,"201051344001158","174011545737251",0.00,9.30,0,295.46,301.77,0.0,0.0,0.000,1282636.5,1282636.5,965,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558682124,502819.00
05/24/2019 03:15,2,0.000,ALERT,213.51,296.96,59.990,1558682104,"201051344000917","174011545737251",0.00,10.70,0,293.66,298.47,0.0,0.0,0.000,1296305.6,1296305.6,966,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558682126,502820.00
05/24/2019 03:15,2,0.000,ALERT,213.51,296.96,59.996,1558682104,"201051344000417","174011545737251",0.00,10.00,0,293.96,298.77,0.0,0.0,0.000,1036067.9,1036067.9,961,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558682129,502821.00
05/24/2019 03:15,2,0.000,ALERT,213.74,297.26,59.996,1558682104,"201051344000685","174011545737251",0.00,10.00,0,294.56,299.07,0.0,0.0,0.000,1302738.9,1302738.9,965,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558682131,502822.00
05/24/2019 03:15,2,0.000,ALERT,213.29,296.66,60.006,1558682104,"201051344000651","174011545737251",0.00,9.00,0,294.26,298.47,0.0,0.0,0.000,1296020.5,1296020.5,963,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558682134,502823.00
05/24/2019 03:15,2,0.000,ALERT,213.06,299.67,59.985,1558682104,"201051344000594","174011545737251",0.00,9.70,0,295.46,302.68,0.0,0.0,0.000,1307798.5,1307798.5,964,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558682136,502824.00
05/24/2019 03:15,2,0.000,ALERT,213.51,299.37,59.959,1558682104,"201051344000469","174011545737251",0.00,9.30,0,295.16,301.77,0.0,0.0,0.000,1287872.2,1287872.2,964,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558682139,502825.00
05/24/2019 03:15,2,0.000,ALERT,213.51,297.87,59.996,1558682104,"201051344000585","174011545737251",0.00,10.00,0,294.56,299.07,0.0,0.0,0.000,1309754.7,1309754.7,962,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558682142,502826.00
05/24/2019 03:15,2,0.000,ALERT,213.96,299.07,60.006,1558682104,"201051344000853","174011545737251",0.00,9.70,0,296.36,301.77,0.0,0.0,0.000,1311147.7,1311147.7,962,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558682144,502827.00
05/24/2019 03:15,2,0.000,ALERT,213.51,297.87,59.996,1558682104,"201051344001145","174011545737251",0.00,9.70,0,295.46,299.67,0.0,0.0,0.000,1310991.0,1310991.0,962,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558682146,502828.00
