ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/24/2019 03:15,2,0.000,ALERT,213.51,297.57,59.990,1558682104,"201051344000438","174011545737251",0.00,9.30,0,295.16,299.37,0.0,0.0,0.000,1304296.9,1304296.9,960,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558682149,502829.00
05/24/2019 03:15,2,0.000,ALERT,213.06,297.57,60.001,1558682104,"201051344001135","174011545737251",0.00,9.70,0,294.86,299.37,0.0,0.0,0.000,1291158.6,1291158.6,959,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558682151,502830.00
05/24/2019 03:15,2,0.000,ALERT,213.29,299.07,60.038,1558682104,"201051344000983","174011545737251",0.00,10.00,0,296.36,302.07,0.0,0.0,0.000,1309087.0,1309087.0,961,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558682154,502831.00
05/24/2019 03:15,2,0.000,ALERT,213.29,297.26,60.038,1558682104,"201051344001203","174011545737251",0.00,9.70,0,294.86,300.57,0.0,0.0,0.000,1298924.4,1298924.4,962,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558682156,502832.00
05/24/2019 03:15,2,0.000,ALERT,213.29,297.57,59.990,1558682104,"201051344001230","174011545737251",0.00,9.70,0,294.86,299.37,0.0,0.0,0.000,1294716.6,1294716.6,967,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558682158,502833.00
05/24/2019 03:15,2,0.000,ALERT,212.83,297.26,60.006,1558682104,"201051344000646","174011545737251",0.00,9.70,0,294.26,298.77,0.0,0.0,0.000,1288490.7,1288490.7,961,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558682160,502834.00
05/24/2019 03:15,2,0.000,ALERT,213.51,298.47,59.996,1558682104,"201051344000867","174011545737251",0.00,10.30,0,295.76,302.07,0.0,0.0,0.000,1286243.0,1286243.0,960,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558682162,502835.00
05/24/2019 03:15,2,0.000,ALERT,213.74,298.47,59.964,1558682104,"201051344000633","174011545737251",0.00,9.70,0,294.26,301.77,0.0,0.0,0.000,1283584.7,1283584.7,963,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558682164,502836.00
05/24/2019 03:15,2,0.000,ALERT,212.83,297.57,59.980,1558682104,"201051344000955","174011545737251",0.00,9.70,0,294.86,298.77,0.0,0.0,0.000,1308800.0,1308800.0,961,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558682165,502837.00
05/24/2019 03:15,2,0.000,ALERT,213.29,298.17,60.012,1558682104,"201051344000648","174011545737251",0.00,9.30,0,295.76,301.47,0.0,0.0,0.000,1298477.9,1298477.9,961,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558682167,502838.00
05/24/2019 03:15,2,0.000,ALERT,213.74,298.77,60.017,1558682104,"201051344000645","174011545737251",0.00,10.30,0,296.36,302.07,0.0,0.0,0.000,1303580.7,1303580.7,960,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558682169,502839.00
05/24/2019 03:15,2,0.000,ALERT,213.29,299.37,59.996,1558682104,"201051344000569","174011545737251",0.00,10.00,0,296.96,302.37,0.0,0.0,0.000,1319974.5,1319974.5,965,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558682171,502840.00
05/24/2019 03:15,2,0.000,ALERT,213.51,298.47,60.006,1558682104,"179051228000119","174011545737251",0.00,11.70,0,294.56,301.77,0.0,0.0,0.000,106692.4,106692.4,968,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558682173,502841.00
05/24/2019 03:30,2,0.000,ALERT,213.29,299.37,60.049,1558683004,"201051344000579","174011545737251",0.00,10.00,0,296.06,304.18,0.0,0.0,0.000,1320177.6,1320177.6,965,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683006,502842.00
05/24/2019 03:30,2,0.000,ALERT,213.06,296.66,60.012,1558683004,"201051344001025","174011545737251",0.00,9.30,0,293.66,300.57,0.0,0.0,0.000,1303202.0,1303202.0,961,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558683007,502843.00
05/24/2019 03:30,2,0.000,ALERT,213.06,297.57,60.012,1558683004,"201051344001093","174011545737251",0.00,10.70,0,293.96,300.27,0.0,0.0,0.000,1286490.7,1286490.7,966,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683009,502844.00
05/24/2019 03:30,2,0.000,ALERT,213.06,299.07,60.028,1558683004,"201051344000458","174011545737251",0.00,10.70,0,295.46,303.88,0.0,0.0,0.000,1302648.2,1302648.2,964,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683011,502845.00
05/24/2019 03:30,2,0.000,ALERT,213.06,298.17,60.028,1558683004,"201051344000890","174011545737251",0.00,10.00,0,294.56,300.87,0.0,0.0,0.000,1301399.5,1301399.5,964,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683013,502846.00
05/24/2019 03:30,2,0.000,ALERT,213.06,299.07,60.022,1558683004,"201051344000988","174011545737251",0.00,10.00,0,292.76,303.28,0.0,0.0,0.000,1000133.4,1000133.4,961,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558683015,502847.00
05/24/2019 03:30,2,0.000,ALERT,213.74,298.77,60.012,1558683004,"201051344000582","174011545737251",0.00,9.30,0,294.86,300.87,0.0,0.0,0.000,1279747.4,1279747.4,961,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558683017,502848.00
05/24/2019 03:30,2,0.000,ALERT,213.29,299.97,60.033,1558683004,"201051344000868","174011545737251",0.00,9.70,0,296.06,304.48,0.0,0.0,0.000,1288169.7,1288169.7,963,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558683018,502849.00
05/24/2019 03:30,2,0.000,ALERT,213.74,299.67,60.017,1558683004,"201051344000576","174011545737251",0.00,9.70,0,295.16,304.18,0.0,0.0,0.000,1305841.6,1305841.6,968,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683020,502850.00
05/24/2019 03:30,2,0.000,ALERT,213.29,299.07,60.017,1558683004,"201051344001158","174011545737251",0.00,9.30,0,294.56,303.28,0.0,0.0,0.000,1282636.5,1282636.5,967,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558683022,502851.00
05/24/2019 03:30,2,0.000,ALERT,213.29,296.96,60.017,1558683004,"201051344000917","174011545737251",0.00,10.70,0,292.76,299.67,0.0,0.0,0.000,1296305.6,1296305.6,968,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558683024,502852.00
05/24/2019 03:30,2,0.000,ALERT,213.51,297.26,60.022,1558683004,"201051344000417","174011545737251",0.00,10.00,0,293.66,299.67,0.0,0.0,0.000,1036067.9,1036067.9,963,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683026,502853.00
05/24/2019 03:30,2,0.000,ALERT,213.51,297.87,60.017,1558683004,"201051344000685","174011545737251",0.00,10.00,0,294.26,300.27,0.0,0.0,0.000,1302738.9,1302738.9,967,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683027,502854.00
05/24/2019 03:30,2,0.000,ALERT,213.29,296.96,60.059,1558683004,"201051344000651","174011545737251",0.00,9.00,0,293.66,299.67,0.0,0.0,0.000,1296020.5,1296020.5,965,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683029,502855.00
05/24/2019 03:30,2,0.000,ALERT,212.83,299.97,60.022,1558683004,"201051344000594","174011545737251",0.00,10.00,0,294.86,304.48,0.0,0.0,0.000,1307798.5,1307798.5,966,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683031,502856.00
05/24/2019 03:30,2,0.000,ALERT,213.29,299.07,60.017,1558683004,"201051344000469","174011545737251",0.00,9.30,0,294.26,303.58,0.0,0.0,0.000,1287872.2,1287872.2,966,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558683033,502857.00
05/24/2019 03:30,2,0.000,ALERT,213.29,297.87,60.012,1558683004,"201051344000585","174011545737251",0.00,10.00,0,293.66,299.97,0.0,0.0,0.000,1309754.7,1309754.7,964,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683035,502858.00
05/24/2019 03:30,2,0.000,ALERT,213.74,299.07,59.985,1558683004,"201051344000853","174011545737251",0.00,9.70,0,295.46,303.58,0.0,0.0,0.000,1311147.7,1311147.7,964,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558683037,502859.00
05/24/2019 03:30,2,0.000,ALERT,213.51,298.17,60.022,1558683004,"201051344001145","174011545737251",0.00,9.70,0,294.56,300.57,0.0,0.0,0.000,1310991.0,1310991.0,964,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683038,502860.00
05/24/2019 03:30,2,0.000,ALERT,213.29,297.57,60.022,1558683004,"201051344000438","174011545737251",0.00,9.70,0,294.26,300.27,0.0,0.0,0.000,1304296.9,1304296.9,962,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683040,502861.00
05/24/2019 03:30,2,0.000,ALERT,212.83,297.57,60.022,1558683004,"201051344001135","174011545737251",0.00,9.70,0,294.26,300.57,0.0,0.0,0.000,1291158.6,1291158.6,961,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683042,502862.00
05/24/2019 03:30,2,0.000,ALERT,213.29,299.37,60.033,1558683004,"201051344000983","174011545737251",0.00,10.00,0,295.76,303.58,0.0,0.0,0.000,1309087.0,1309087.0,963,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683044,502863.00
05/24/2019 03:30,2,0.000,ALERT,213.29,297.26,60.001,1558683004,"201051344001203","174011545737251",0.00,9.70,0,293.96,301.77,0.0,0.0,0.000,1298924.4,1298924.4,964,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558683046,502864.00
05/24/2019 03:30,2,0.000,ALERT,213.06,298.17,60.012,1558683004,"201051344001230","174011545737251",0.00,10.00,0,294.26,300.57,0.0,0.0,0.000,1294716.6,1294716.6,970,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683048,502865.00
05/24/2019 03:30,2,0.000,ALERT,212.83,297.57,60.017,1558683004,"201051344000646","174011545737251",0.00,9.70,0,293.36,299.97,0.0,0.0,0.000,1288490.7,1288490.7,964,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683050,502866.00
05/24/2019 03:30,2,0.000,ALERT,213.29,299.07,60.070,1558683004,"201051344000867","174011545737251",0.00,10.30,0,295.46,303.58,0.0,0.0,0.000,1286243.0,1286243.0,962,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683052,502867.00
05/24/2019 03:30,2,0.000,ALERT,213.74,298.77,60.017,1558683004,"201051344000633","174011545737251",0.00,9.70,0,293.66,303.58,0.0,0.0,0.000,1283584.7,1283584.7,965,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683054,502868.00
05/24/2019 03:30,2,0.000,ALERT,212.83,297.57,60.017,1558683004,"201051344000955","174011545737251",0.00,10.00,0,294.26,300.27,0.0,0.0,0.000,1308800.0,1308800.0,963,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683056,502869.00
05/24/2019 03:30,2,0.000,ALERT,213.29,298.17,60.028,1558683004,"201051344000648","174011545737251",0.00,9.30,0,294.86,303.28,0.0,0.0,0.000,1298477.9,1298477.9,963,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683058,502870.00
05/24/2019 03:30,2,0.000,ALERT,213.74,298.77,60.022,1558683004,"201051344000645","174011545737251",0.00,10.30,0,295.16,303.58,0.0,0.0,0.000,1303580.7,1303580.7,962,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683059,502871.00
05/24/2019 03:30,2,0.000,ALERT,213.06,299.37,60.028,1558683004,"201051344000569","174011545737251",0.00,10.00,0,296.06,304.18,0.0,0.0,0.000,1319974.5,1319974.5,967,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558683061,502872.00
05/24/2019 03:30,2,0.000,ALERT,213.51,298.47,60.022,1558683004,"179051228000119","174011545737251",0.00,11.70,0,294.26,303.28,0.0,0.0,0.000,106692.4,106692.4,970,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558683063,502873.00
05/24/2019 03:45,2,0.000,ALERT,213.06,299.37,60.017,1558683904,"201051344000579","174011545737251",0.00,10.00,0,297.87,301.17,0.0,0.0,0.000,1320177.6,1320177.6,967,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683906,502874.00
05/24/2019 03:45,2,0.000,ALERT,213.06,296.66,60.006,1558683904,"201051344001025","174011545737251",0.00,9.30,0,294.86,299.67,0.0,0.0,0.000,1303202.0,1303202.0,963,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683908,502875.00
05/24/2019 03:45,2,0.000,ALERT,213.29,297.57,60.012,1558683904,"201051344001093","174011545737251",0.00,10.70,0,295.76,299.07,0.0,0.0,0.000,1286490.7,1286490.7,968,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683910,502876.00
05/24/2019 03:45,2,0.000,ALERT,213.06,299.07,60.012,1558683904,"201051344000458","174011545737251",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,1302648.2,1302648.2,966,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683912,502877.00
05/24/2019 03:45,2,0.000,ALERT,213.06,297.87,60.006,1558683904,"201051344000890","174011545737251",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,1301399.5,1301399.5,966,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683913,502878.00
05/24/2019 03:45,2,0.000,ALERT,212.83,298.77,59.985,1558683904,"201051344000988","174011545737251",0.00,10.00,0,294.86,300.57,0.0,0.0,0.000,1000133.4,1000133.4,963,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683915,502879.00
05/24/2019 03:45,2,0.000,ALERT,213.51,298.17,60.017,1558683904,"201051344000582","174011545737251",0.00,9.30,0,296.66,299.67,0.0,0.0,0.000,1279747.4,1279747.4,963,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558683917,502880.00
05/24/2019 03:45,2,0.000,ALERT,213.06,299.37,60.012,1558683904,"201051344000868","174011545737251",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,1288169.7,1288169.7,965,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683919,502881.00
05/24/2019 03:45,2,0.000,ALERT,213.51,299.37,60.043,1558683904,"201051344000576","174011545737251",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,1305841.6,1305841.6,970,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683921,502882.00
05/24/2019 03:45,2,0.000,ALERT,213.29,298.77,60.022,1558683904,"201051344001158","174011545737251",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,1282636.5,1282636.5,969,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683922,502883.00
05/24/2019 03:45,2,0.000,ALERT,213.29,296.66,60.012,1558683904,"201051344000917","174011545737251",0.00,10.70,0,294.56,298.47,0.0,0.0,0.000,1296305.6,1296305.6,970,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558683924,502884.00
05/24/2019 03:45,2,0.000,ALERT,213.29,296.66,60.028,1558683904,"201051344000417","174011545737251",0.00,10.00,0,295.16,298.77,0.0,0.0,0.000,1036067.9,1036067.9,965,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558683926,502885.00
05/24/2019 03:45,2,0.000,ALERT,213.51,297.26,60.022,1558683904,"201051344000685","174011545737251",0.00,10.00,0,295.46,299.37,0.0,0.0,0.000,1302738.9,1302738.9,969,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558683928,502886.00
05/24/2019 03:45,2,0.000,ALERT,213.29,296.36,60.033,1558683904,"201051344000651","174011545737251",0.00,9.00,0,295.46,298.77,0.0,0.0,0.000,1296020.5,1296020.5,967,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683930,502887.00
05/24/2019 03:45,2,0.000,ALERT,212.83,299.37,60.017,1558683904,"201051344000594","174011545737251",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,1307798.5,1307798.5,968,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683932,502888.00
05/24/2019 03:45,2,0.000,ALERT,213.51,299.07,60.022,1558683904,"201051344000469","174011545737251",0.00,9.30,0,296.06,300.57,0.0,0.0,0.000,1287872.2,1287872.2,968,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683933,502889.00
05/24/2019 03:45,2,0.000,ALERT,213.29,297.57,60.022,1558683904,"201051344000585","174011545737251",0.00,10.00,0,295.46,299.37,0.0,0.0,0.000,1309754.7,1309754.7,966,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558683935,502890.00
05/24/2019 03:45,2,0.000,ALERT,213.74,299.07,60.017,1558683904,"201051344000853","174011545737251",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,1311147.7,1311147.7,966,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683937,502891.00
05/24/2019 03:45,2,0.000,ALERT,213.51,297.87,60.033,1558683904,"201051344001145","174011545737251",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,1310991.0,1310991.0,966,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683939,502892.00
05/24/2019 03:45,2,0.000,ALERT,213.29,297.26,60.017,1558683904,"201051344000438","174011545737251",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,1304296.9,1304296.9,964,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683941,502893.00
05/24/2019 03:45,2,0.000,ALERT,212.83,297.26,60.028,1558683904,"201051344001135","174011545737251",0.00,9.70,0,296.06,299.67,0.0,0.0,0.000,1291158.6,1291158.6,963,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558683943,502894.00
05/24/2019 03:45,2,0.000,ALERT,213.29,299.07,60.028,1558683904,"201051344000983","174011545737251",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,1309087.0,1309087.0,965,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683945,502895.00
05/24/2019 03:45,2,0.000,ALERT,213.29,296.96,60.017,1558683904,"201051344001203","174011545737251",0.00,9.70,0,295.76,300.87,0.0,0.0,0.000,1298924.4,1298924.4,966,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683946,502896.00
05/24/2019 03:45,2,0.000,ALERT,213.06,297.57,60.028,1558683904,"201051344001230","174011545737251",0.00,10.00,0,296.06,299.37,0.0,0.0,0.000,1294716.6,1294716.6,972,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683948,502897.00
05/24/2019 03:45,2,0.000,ALERT,212.83,297.26,60.059,1558683904,"201051344000646","174011545737251",0.00,9.70,0,295.16,298.77,0.0,0.0,0.000,1288490.7,1288490.7,966,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558683950,502898.00
05/24/2019 03:45,2,0.000,ALERT,213.74,299.07,60.006,1558683904,"201051344000867","174011545737251",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,1286243.0,1286243.0,964,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683952,502899.00
05/24/2019 03:45,2,0.000,ALERT,213.96,298.77,60.022,1558683904,"201051344000633","174011545737251",0.00,9.70,0,295.16,300.27,0.0,0.0,0.000,1283584.7,1283584.7,967,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558683954,502900.00
05/24/2019 03:45,2,0.000,ALERT,212.83,297.26,60.022,1558683904,"201051344000955","174011545737251",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,1308800.0,1308800.0,965,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558683955,502901.00
05/24/2019 03:45,2,0.000,ALERT,213.51,298.47,60.043,1558683904,"201051344000648","174011545737251",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,1298477.9,1298477.9,965,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558683957,502902.00
05/24/2019 03:45,2,0.000,ALERT,213.74,298.77,60.017,1558683904,"201051344000645","174011545737251",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,1303580.7,1303580.7,964,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683959,502903.00
05/24/2019 03:45,2,0.000,ALERT,213.06,299.37,60.017,1558683904,"201051344000569","174011545737251",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,1319974.5,1319974.5,969,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558683961,502904.00
05/24/2019 03:45,2,0.000,ALERT,213.29,298.17,60.012,1558683904,"179051228000119","174011545737251",0.00,11.70,0,295.16,300.27,0.0,0.0,0.000,106692.4,106692.4,972,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558683963,502905.00
05/24/2019 04:00,2,0.000,ALERT,212.83,299.07,59.996,1558684804,"201051344000579","174011545737251",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,1320177.6,1320177.6,970,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558684807,502906.00
05/24/2019 04:00,2,0.000,ALERT,213.06,296.66,59.996,1558684804,"201051344001025","174011545737251",0.00,9.30,0,294.86,299.37,0.0,0.0,0.000,1303202.0,1303202.0,966,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558684809,502907.00
05/24/2019 04:00,2,0.000,ALERT,213.06,297.26,59.996,1558684804,"201051344001093","174011545737251",0.00,10.70,0,295.16,298.77,0.0,0.0,0.000,1286490.7,1286490.7,971,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558684812,502908.00
05/24/2019 04:00,2,0.000,ALERT,212.83,299.07,59.996,1558684804,"201051344000458","174011545737251",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,1302648.2,1302648.2,969,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558684815,502909.00
05/24/2019 04:00,2,0.000,ALERT,213.06,297.57,59.996,1558684804,"201051344000890","174011545737251",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,1301399.5,1301399.5,969,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558684817,502910.00
05/24/2019 04:00,2,0.000,ALERT,212.83,298.47,60.033,1558684804,"201051344000988","174011545737251",0.00,10.00,0,294.26,300.27,0.0,0.0,0.000,1000133.4,1000133.4,966,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558684819,502911.00
05/24/2019 04:00,2,0.000,ALERT,213.74,298.17,60.028,1558684804,"201051344000582","174011545737251",0.00,9.30,0,296.06,299.67,0.0,0.0,0.000,1279747.4,1279747.4,966,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558684822,502912.00
05/24/2019 04:00,2,0.000,ALERT,212.83,299.07,59.990,1558684804,"201051344000868","174011545737251",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,1288169.7,1288169.7,968,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558684824,502913.00
05/24/2019 04:00,2,0.000,ALERT,213.51,299.37,60.006,1558684804,"201051344000576","174011545737251",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,1305841.6,1305841.6,972,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558684826,502914.00
05/24/2019 04:00,2,0.000,ALERT,213.06,298.47,59.996,1558684804,"201051344001158","174011545737251",0.00,9.30,0,296.36,300.27,0.0,0.0,0.000,1282636.5,1282636.5,971,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558684828,502915.00
05/24/2019 04:00,2,0.000,ALERT,213.29,296.66,59.985,1558684804,"201051344000917","174011545737251",0.00,10.70,0,293.96,298.17,0.0,0.0,0.000,1296305.6,1296305.6,972,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558684830,502916.00
05/24/2019 04:00,2,0.000,ALERT,213.51,296.66,59.990,1558684804,"201051344000417","174011545737251",0.00,10.00,0,294.86,298.17,0.0,0.0,0.000,1036067.9,1036067.9,967,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558684832,502917.00
05/24/2019 04:00,2,0.000,ALERT,213.51,297.57,59.990,1558684804,"201051344000685","174011545737251",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,1302738.9,1302738.9,971,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558684833,502918.00
05/24/2019 04:00,2,0.000,ALERT,213.29,296.66,59.990,1558684804,"201051344000651","174011545737251",0.00,9.00,0,294.86,298.47,0.0,0.0,0.000,1296020.5,1296020.5,969,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558684835,502919.00
05/24/2019 04:00,2,0.000,ALERT,212.61,299.07,59.985,1558684804,"201051344000594","174011545737251",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,1307798.5,1307798.5,970,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558684837,502920.00
05/24/2019 04:00,2,0.000,ALERT,213.06,298.47,60.012,1558684804,"201051344000469","174011545737251",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,1287872.2,1287872.2,970,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558684839,502921.00
05/24/2019 04:00,2,0.000,ALERT,213.29,297.26,59.990,1558684804,"201051344000585","174011545737251",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,1309754.7,1309754.7,968,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558684841,502922.00
05/24/2019 04:00,2,0.000,ALERT,213.51,298.47,59.943,1558684804,"201051344000853","174011545737251",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,1311147.7,1311147.7,968,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558684843,502923.00
05/24/2019 04:00,2,0.000,ALERT,213.51,297.57,59.996,1558684804,"201051344001145","174011545737251",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,1310991.0,1310991.0,968,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558684844,502924.00
05/24/2019 04:00,2,0.000,ALERT,213.51,297.26,59.980,1558684804,"201051344000438","174011545737251",0.00,9.70,0,295.76,299.37,0.0,0.0,0.000,1304296.9,1304296.9,966,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558684846,502925.00
05/24/2019 04:00,2,0.000,ALERT,212.83,297.26,59.990,1558684804,"201051344001135","174011545737251",0.00,9.70,0,295.46,299.37,0.0,0.0,0.000,1291158.6,1291158.6,965,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558684848,502926.00
05/24/2019 04:00,2,0.000,ALERT,213.06,298.77,59.996,1558684804,"201051344000983","174011545737251",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,1309087.0,1309087.0,967,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558684850,502927.00
05/24/2019 04:00,2,0.000,ALERT,213.29,296.96,59.990,1558684804,"201051344001203","174011545737251",0.00,9.70,0,295.16,300.57,0.0,0.0,0.000,1298924.4,1298924.4,968,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558684852,502928.00
05/24/2019 04:00,2,0.000,ALERT,213.06,297.26,59.985,1558684804,"201051344001230","174011545737251",0.00,10.00,0,295.46,299.07,0.0,0.0,0.000,1294716.6,1294716.6,974,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558684854,502929.00
05/24/2019 04:00,2,0.000,ALERT,212.83,296.96,60.001,1558684804,"201051344000646","174011545737251",0.00,9.70,0,294.86,298.47,0.0,0.0,0.000,1288490.7,1288490.7,968,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558684856,502930.00
05/24/2019 04:00,2,0.000,ALERT,213.29,298.47,59.975,1558684804,"201051344000867","174011545737251",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,1286243.0,1286243.0,967,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558684858,502931.00
05/24/2019 04:00,2,0.000,ALERT,213.29,298.17,59.980,1558684804,"201051344000633","174011545737251",0.00,9.70,0,294.86,299.97,0.0,0.0,0.000,1283584.7,1283584.7,970,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558684861,502932.00
05/24/2019 04:00,2,0.000,ALERT,212.83,297.26,59.996,1558684804,"201051344000955","174011545737251",0.00,10.00,0,294.86,298.77,0.0,0.0,0.000,1308800.0,1308800.0,968,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558684863,502933.00
05/24/2019 04:00,2,0.000,ALERT,213.06,297.87,59.948,1558684804,"201051344000648","174011545737251",0.00,9.30,0,296.06,300.57,0.0,0.0,0.000,1298477.9,1298477.9,968,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558684866,502934.00
05/24/2019 04:00,2,0.000,ALERT,213.29,298.77,59.996,1558684804,"201051344000645","174011545737251",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,1303580.7,1303580.7,967,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558684868,502935.00
05/24/2019 04:00,2,0.000,ALERT,212.83,299.07,60.017,1558684804,"201051344000569","174011545737251",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,1319974.5,1319974.5,971,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558684870,502936.00
05/24/2019 04:00,2,0.000,ALERT,213.06,298.17,59.980,1558684804,"179051228000119","174011545737251",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,106692.4,106692.4,974,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558684872,502937.00
05/24/2019 04:15,2,0.000,ALERT,213.06,299.67,59.996,1558685704,"201051344000579","174011545737251",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,1320177.6,1320177.6,972,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558685706,502938.00
05/24/2019 04:15,2,0.000,ALERT,213.06,296.36,60.022,1558685704,"201051344001025","174011545737251",0.00,9.30,0,294.56,299.97,0.0,0.0,0.000,1303202.0,1303202.0,968,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558685708,502939.00
05/24/2019 04:15,2,0.000,ALERT,213.29,296.96,60.022,1558685704,"201051344001093","174011545737251",0.00,10.70,0,295.46,298.77,0.0,0.0,0.000,1286490.7,1286490.7,973,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558685710,502940.00
05/24/2019 04:15,2,0.000,ALERT,213.06,299.07,59.990,1558685704,"201051344000458","174011545737251",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,1302648.2,1302648.2,971,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558685712,502941.00
05/24/2019 04:15,2,0.000,ALERT,213.06,297.57,59.985,1558685704,"201051344000890","174011545737251",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,1301399.5,1301399.5,971,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558685714,502942.00
05/24/2019 04:15,2,0.000,ALERT,212.83,298.47,59.985,1558685704,"201051344000988","174011545737251",0.00,10.00,0,293.96,299.97,0.0,0.0,0.000,1000133.4,1000133.4,968,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558685716,502943.00
05/24/2019 04:15,2,0.000,ALERT,213.74,298.17,59.996,1558685704,"201051344000582","174011545737251",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,1279747.4,1279747.4,968,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558685718,502944.00
05/24/2019 04:15,2,0.000,ALERT,213.06,299.67,59.990,1558685704,"201051344000868","174011545737251",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,1288169.7,1288169.7,970,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558685719,502945.00
05/24/2019 04:15,2,0.000,ALERT,213.51,299.37,60.006,1558685704,"201051344000576","174011545737251",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,1305841.6,1305841.6,974,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558685721,502946.00
05/24/2019 04:15,2,0.000,ALERT,213.06,298.77,59.990,1558685704,"201051344001158","174011545737251",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,1282636.5,1282636.5,973,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558685723,502947.00
05/24/2019 04:15,2,0.000,ALERT,213.29,296.66,59.990,1558685704,"201051344000917","174011545737251",0.00,10.70,0,293.96,298.17,0.0,0.0,0.000,1296305.6,1296305.6,974,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558685725,502948.00
05/24/2019 04:15,2,0.000,ALERT,213.29,296.36,59.985,1558685704,"201051344000417","174011545737251",0.00,10.00,0,294.56,298.77,0.0,0.0,0.000,1036067.9,1036067.9,969,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558685727,502949.00
05/24/2019 04:15,2,0.000,ALERT,213.51,296.96,59.985,1558685704,"201051344000685","174011545737251",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,1302738.9,1302738.9,973,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558685729,502950.00
05/24/2019 04:15,2,0.000,ALERT,213.29,296.36,59.980,1558685704,"201051344000651","174011545737251",0.00,9.00,0,294.86,299.07,0.0,0.0,0.000,1296020.5,1296020.5,971,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558685731,502951.00
05/24/2019 04:15,2,0.000,ALERT,212.83,299.37,59.975,1558685704,"201051344000594","174011545737251",0.00,9.70,0,295.76,300.87,0.0,0.0,0.000,1307798.5,1307798.5,972,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558685732,502952.00
05/24/2019 04:15,2,0.000,ALERT,213.06,298.47,59.975,1558685704,"201051344000469","174011545737251",0.00,9.30,0,295.16,299.97,0.0,0.0,0.000,1287872.2,1287872.2,972,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558685734,502953.00
05/24/2019 04:15,2,0.000,ALERT,213.51,296.96,59.938,1558685704,"201051344000585","174011545737251",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,1309754.7,1309754.7,970,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558685736,502954.00
05/24/2019 04:15,2,0.000,ALERT,213.51,298.47,59.980,1558685704,"201051344000853","174011545737251",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,1311147.7,1311147.7,970,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558685738,502955.00
05/24/2019 04:15,2,0.000,ALERT,213.51,296.96,59.980,1558685704,"201051344001145","174011545737251",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,1310991.0,1310991.0,970,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558685740,502956.00
05/24/2019 04:15,2,0.000,ALERT,213.29,296.96,59.980,1558685704,"201051344000438","174011545737251",0.00,9.70,0,295.16,299.67,0.0,0.0,0.000,1304296.9,1304296.9,968,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558685741,502957.00
05/24/2019 04:15,2,0.000,ALERT,212.83,296.66,59.990,1558685704,"201051344001135","174011545737251",0.00,9.70,0,295.46,299.97,0.0,0.0,0.000,1291158.6,1291158.6,967,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558685743,502958.00
05/24/2019 04:15,2,0.000,ALERT,213.06,298.77,59.975,1558685704,"201051344000983","174011545737251",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,1309087.0,1309087.0,969,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558685745,502959.00
05/24/2019 04:15,2,0.000,ALERT,213.06,296.66,59.980,1558685704,"201051344001203","174011545737251",0.00,9.70,0,295.16,300.87,0.0,0.0,0.000,1298924.4,1298924.4,970,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558685747,502960.00
05/24/2019 04:15,2,0.000,ALERT,213.06,296.96,59.985,1558685704,"201051344001230","174011545737251",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,1294716.6,1294716.6,976,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558685749,502961.00
05/24/2019 04:15,2,0.000,ALERT,212.83,296.36,59.953,1558685704,"201051344000646","174011545737251",0.00,9.70,0,294.26,298.47,0.0,0.0,0.000,1288490.7,1288490.7,970,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558685750,502962.00
05/24/2019 04:15,2,0.000,ALERT,213.06,298.17,59.980,1558685704,"201051344000867","174011545737251",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,1286243.0,1286243.0,969,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558685752,502963.00
05/24/2019 04:15,2,0.000,ALERT,213.51,298.17,59.975,1558685704,"201051344000633","174011545737251",0.00,9.70,0,294.86,299.97,0.0,0.0,0.000,1283584.7,1283584.7,972,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558685754,502964.00
05/24/2019 04:15,2,0.000,ALERT,212.83,296.66,59.980,1558685704,"201051344000955","174011545737251",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,1308800.0,1308800.0,970,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558685756,502965.00
05/24/2019 04:15,2,0.000,ALERT,213.29,298.17,59.980,1558685704,"201051344000648","174011545737251",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,1298477.9,1298477.9,970,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558685758,502966.00
05/24/2019 04:15,2,0.000,ALERT,213.74,298.77,59.980,1558685704,"201051344000645","174011545737251",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,1303580.7,1303580.7,969,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558685760,502967.00
05/24/2019 04:15,2,0.000,ALERT,213.29,299.37,59.985,1558685704,"201051344000569","174011545737251",0.00,10.00,0,297.57,301.17,0.0,0.0,0.000,1319974.5,1319974.5,973,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558685761,502968.00
05/24/2019 04:15,2,0.000,ALERT,213.51,298.47,59.975,1558685704,"179051228000119","174011545737251",0.00,11.70,0,294.86,299.97,0.0,0.0,0.000,106692.4,106692.4,976,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558685763,502969.00
05/24/2019 04:30,2,0.000,ALERT,213.06,299.37,59.980,1558686604,"201051344000579","174011545737251",0.00,10.00,0,286.44,301.47,0.0,0.0,0.000,1320177.6,1320177.6,974,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558686606,502970.00
05/24/2019 04:30,2,0.000,ALERT,212.83,296.36,59.996,1558686604,"201051344001025","174011545737251",0.00,9.30,0,284.04,299.37,0.0,0.0,0.000,1303202.0,1303202.0,970,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558686608,502971.00
05/24/2019 04:30,2,0.000,ALERT,213.06,296.96,59.985,1558686604,"201051344001093","174011545737251",0.00,10.70,0,284.04,298.47,0.0,0.0,0.000,1286490.7,1286490.7,975,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558686610,502972.00
05/24/2019 04:30,2,0.000,ALERT,212.83,298.47,59.975,1558686604,"201051344000458","174011545737251",0.00,10.70,0,285.84,301.17,0.0,0.0,0.000,1302648.2,1302648.2,973,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558686611,502973.00
