ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/24/2019 04:30,2,0.000,ALERT,212.83,297.26,59.948,1558686604,"201051344000890","174011545737251",0.00,10.00,0,284.94,299.97,0.0,0.0,0.000,1301399.5,1301399.5,973,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558686613,502974.00
05/24/2019 04:30,2,0.000,ALERT,213.06,298.47,59.990,1558686604,"201051344000988","174011545737251",0.00,10.00,0,283.44,299.97,0.0,0.0,0.000,1000133.4,1000133.4,970,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558686615,502975.00
05/24/2019 04:30,2,0.000,ALERT,213.29,297.57,59.985,1558686604,"201051344000582","174011545737251",0.00,9.30,0,284.94,299.67,0.0,0.0,0.000,1279747.4,1279747.4,970,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558686617,502976.00
05/24/2019 04:30,2,0.000,ALERT,213.06,299.07,59.985,1558686604,"201051344000868","174011545737251",0.00,10.00,0,286.44,301.17,0.0,0.0,0.000,1288169.7,1288169.7,972,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558686619,502977.00
05/24/2019 04:30,2,0.000,ALERT,213.51,299.07,59.990,1558686604,"201051344000576","174011545737251",0.00,9.70,0,285.84,300.57,0.0,0.0,0.000,1305841.6,1305841.6,976,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558686620,502978.00
05/24/2019 04:30,2,0.000,ALERT,213.06,298.17,59.980,1558686604,"201051344001158","174011545737251",0.00,9.30,0,285.24,299.97,0.0,0.0,0.000,1282636.5,1282636.5,975,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558686622,502979.00
05/24/2019 04:30,2,0.000,ALERT,213.06,296.36,59.980,1558686604,"201051344000917","174011545737251",0.00,10.70,0,283.14,298.17,0.0,0.0,0.000,1296305.6,1296305.6,976,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558686624,502980.00
05/24/2019 04:30,2,0.000,ALERT,213.06,296.36,59.985,1558686604,"201051344000417","174011545737251",0.00,10.00,0,283.74,298.17,0.0,0.0,0.000,1036067.9,1036067.9,971,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558686626,502981.00
05/24/2019 04:30,2,0.000,ALERT,213.29,296.96,59.990,1558686604,"201051344000685","174011545737251",0.00,10.00,0,284.34,298.47,0.0,0.0,0.000,1302738.9,1302738.9,975,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558686628,502982.00
05/24/2019 04:30,2,0.000,ALERT,212.83,296.36,59.990,1558686604,"201051344000651","174011545737251",0.00,9.00,0,283.74,298.17,0.0,0.0,0.000,1296020.5,1296020.5,973,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558686629,502983.00
05/24/2019 04:30,2,0.000,ALERT,212.83,299.37,59.985,1558686604,"201051344000594","174011545737251",0.00,9.70,0,285.54,300.87,0.0,0.0,0.000,1307798.5,1307798.5,974,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558686631,502984.00
05/24/2019 04:30,2,0.000,ALERT,213.29,298.77,59.990,1558686604,"201051344000469","174011545737251",0.00,9.30,0,284.94,299.97,0.0,0.0,0.000,1287872.2,1287872.2,974,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558686633,502985.00
05/24/2019 04:30,2,0.000,ALERT,213.06,297.26,59.996,1558686604,"201051344000585","174011545737251",0.00,10.00,0,283.74,298.77,0.0,0.0,0.000,1309754.7,1309754.7,972,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558686635,502986.00
05/24/2019 04:30,2,0.000,ALERT,213.74,298.77,59.990,1558686604,"201051344000853","174011545737251",0.00,9.70,0,285.54,300.57,0.0,0.0,0.000,1311147.7,1311147.7,972,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558686637,502987.00
05/24/2019 04:30,2,0.000,ALERT,213.29,297.26,59.985,1558686604,"201051344001145","174011545737251",0.00,9.70,0,284.94,299.67,0.0,0.0,0.000,1310991.0,1310991.0,972,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558686639,502988.00
05/24/2019 04:30,2,0.000,ALERT,213.06,296.96,59.985,1558686604,"201051344000438","174011545737251",0.00,9.30,0,284.64,299.07,0.0,0.0,0.000,1304296.9,1304296.9,970,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558686641,502989.00
05/24/2019 04:30,2,0.000,ALERT,212.61,297.26,59.990,1558686604,"201051344001135","174011545737251",0.00,9.70,0,284.34,299.07,0.0,0.0,0.000,1291158.6,1291158.6,969,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558686642,502990.00
05/24/2019 04:30,2,0.000,ALERT,213.06,299.07,59.990,1558686604,"201051344000983","174011545737251",0.00,10.00,0,286.14,300.87,0.0,0.0,0.000,1309087.0,1309087.0,971,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558686644,502991.00
05/24/2019 04:30,2,0.000,ALERT,213.06,296.96,60.001,1558686604,"201051344001203","174011545737251",0.00,9.70,0,284.34,300.27,0.0,0.0,0.000,1298924.4,1298924.4,972,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558686646,502992.00
05/24/2019 04:30,2,0.000,ALERT,212.83,297.57,59.959,1558686604,"201051344001230","174011545737251",0.00,10.00,0,284.64,299.07,0.0,0.0,0.000,1294716.6,1294716.6,978,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558686648,502993.00
05/24/2019 04:30,2,0.000,ALERT,212.61,296.96,59.996,1558686604,"201051344000646","174011545737251",0.00,9.70,0,283.74,298.47,0.0,0.0,0.000,1288490.7,1288490.7,972,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558686650,502994.00
05/24/2019 04:30,2,0.000,ALERT,213.51,298.77,59.990,1558686604,"201051344000867","174011545737251",0.00,10.30,0,285.54,300.87,0.0,0.0,0.000,1286243.0,1286243.0,971,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558686652,502995.00
05/24/2019 04:30,2,0.000,ALERT,213.51,298.17,59.990,1558686604,"201051344000633","174011545737251",0.00,9.70,0,284.04,299.67,0.0,0.0,0.000,1283584.7,1283584.7,974,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558686653,502996.00
05/24/2019 04:30,2,0.000,ALERT,212.61,296.96,59.990,1558686604,"201051344000955","174011545737251",0.00,10.00,0,284.34,298.47,0.0,0.0,0.000,1308800.0,1308800.0,972,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558686655,502997.00
05/24/2019 04:30,2,0.000,ALERT,213.29,297.87,59.990,1558686604,"201051344000648","174011545737251",0.00,9.30,0,285.24,300.57,0.0,0.0,0.000,1298477.9,1298477.9,972,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558686657,502998.00
05/24/2019 04:30,2,0.000,ALERT,213.51,298.77,59.996,1558686604,"201051344000645","174011545737251",0.00,10.30,0,285.54,300.57,0.0,0.0,0.000,1303580.7,1303580.7,971,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558686659,502999.00
05/24/2019 04:30,2,0.000,ALERT,213.06,299.37,59.996,1558686604,"201051344000569","174011545737251",0.00,10.00,0,286.14,301.47,0.0,0.0,0.000,1319974.5,1319974.5,975,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558686661,503000.00
05/24/2019 04:30,2,0.000,ALERT,213.29,298.47,60.012,1558686604,"179051228000119","174011545737251",0.00,11.70,0,284.64,299.67,0.0,0.0,0.000,106692.4,106692.4,978,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558686662,503001.00
05/24/2019 04:45,2,0.000,ALERT,212.61,298.77,59.990,1558687504,"201051344000579","174011545737251",0.00,10.00,0,295.76,300.87,0.0,0.0,0.000,1320177.6,1320177.6,976,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558687506,503002.00
05/24/2019 04:45,2,0.000,ALERT,212.61,296.36,59.953,1558687504,"201051344001025","174011545737251",0.00,9.30,0,293.06,299.07,0.0,0.0,0.000,1303202.0,1303202.0,972,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558687508,503003.00
05/24/2019 04:45,2,0.000,ALERT,212.83,296.96,59.990,1558687504,"201051344001093","174011545737251",0.00,10.70,0,293.36,298.47,0.0,0.0,0.000,1286490.7,1286490.7,977,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558687510,503004.00
05/24/2019 04:45,2,0.000,ALERT,212.38,298.17,60.012,1558687504,"201051344000458","174011545737251",0.00,10.70,0,295.16,300.87,0.0,0.0,0.000,1302648.2,1302648.2,975,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558687511,503005.00
05/24/2019 04:45,2,0.000,ALERT,212.61,297.26,59.990,1558687504,"201051344000890","174011545737251",0.00,10.00,0,294.26,299.67,0.0,0.0,0.000,1301399.5,1301399.5,975,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558687513,503006.00
05/24/2019 04:45,2,0.000,ALERT,212.61,298.17,60.022,1558687504,"201051344000988","174011545737251",0.00,10.00,0,292.46,299.67,0.0,0.0,0.000,1000133.4,1000133.4,972,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558687515,503007.00
05/24/2019 04:45,2,0.000,ALERT,213.06,297.87,60.006,1558687504,"201051344000582","174011545737251",0.00,9.30,0,294.26,299.37,0.0,0.0,0.000,1279747.4,1279747.4,972,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558687517,503008.00
05/24/2019 04:45,2,0.000,ALERT,212.61,298.77,59.990,1558687504,"201051344000868","174011545737251",0.00,10.00,0,295.76,300.87,0.0,0.0,0.000,1288169.7,1288169.7,974,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558687519,503009.00
05/24/2019 04:45,2,0.000,ALERT,213.06,298.77,60.001,1558687504,"201051344000576","174011545737251",0.00,9.70,0,295.16,300.27,0.0,0.0,0.000,1305841.6,1305841.6,978,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558687520,503010.00
05/24/2019 04:45,2,0.000,ALERT,212.61,297.87,59.969,1558687504,"201051344001158","174011545737251",0.00,9.30,0,294.56,299.67,0.0,0.0,0.000,1282636.5,1282636.5,977,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558687522,503011.00
05/24/2019 04:45,2,0.000,ALERT,212.83,296.36,59.996,1558687504,"201051344000917","174011545737251",0.00,10.70,0,292.16,298.17,0.0,0.0,0.000,1296305.6,1296305.6,978,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558687524,503012.00
05/24/2019 04:45,2,0.000,ALERT,213.06,296.36,59.990,1558687504,"201051344000417","174011545737251",0.00,10.00,0,293.06,298.17,0.0,0.0,0.000,1036067.9,1036067.9,973,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558687526,503013.00
05/24/2019 04:45,2,0.000,ALERT,213.06,296.96,60.001,1558687504,"201051344000685","174011545737251",0.00,10.00,0,293.36,298.77,0.0,0.0,0.000,1302738.9,1302738.9,977,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558687528,503014.00
05/24/2019 04:45,2,0.000,ALERT,212.83,296.06,59.996,1558687504,"201051344000651","174011545737251",0.00,9.00,0,293.06,298.47,0.0,0.0,0.000,1296020.5,1296020.5,975,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558687529,503015.00
05/24/2019 04:45,2,0.000,ALERT,212.38,298.77,59.990,1558687504,"201051344000594","174011545737251",0.00,9.70,0,294.56,300.27,0.0,0.0,0.000,1307798.5,1307798.5,976,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558687531,503016.00
05/24/2019 04:45,2,0.000,ALERT,212.61,298.17,59.969,1558687504,"201051344000469","174011545737251",0.00,9.00,0,294.26,299.97,0.0,0.0,0.000,1287872.2,1287872.2,976,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558687533,503017.00
05/24/2019 04:45,2,0.000,ALERT,212.83,297.26,60.006,1558687504,"201051344000585","174011545737251",0.00,10.00,0,292.76,298.77,0.0,0.0,0.000,1309754.7,1309754.7,974,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558687535,503018.00
05/24/2019 04:45,2,0.000,ALERT,213.06,298.17,60.001,1558687504,"201051344000853","174011545737251",0.00,9.70,0,295.16,300.57,0.0,0.0,0.000,1311147.7,1311147.7,974,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558687537,503019.00
05/24/2019 04:45,2,0.000,ALERT,213.06,297.26,59.990,1558687504,"201051344001145","174011545737251",0.00,9.70,0,293.96,299.37,0.0,0.0,0.000,1310991.0,1310991.0,974,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558687539,503020.00
05/24/2019 04:45,2,0.000,ALERT,212.83,296.66,59.996,1558687504,"201051344000438","174011545737251",0.00,9.30,0,293.66,299.07,0.0,0.0,0.000,1304296.9,1304296.9,972,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558687541,503021.00
05/24/2019 04:45,2,0.000,ALERT,212.61,296.66,60.006,1558687504,"201051344001135","174011545737251",0.00,9.70,0,293.66,299.37,0.0,0.0,0.000,1291158.6,1291158.6,971,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558687543,503022.00
05/24/2019 04:45,2,0.000,ALERT,212.61,298.47,60.006,1558687504,"201051344000983","174011545737251",0.00,10.00,0,295.16,300.57,0.0,0.0,0.000,1309087.0,1309087.0,973,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558687544,503023.00
05/24/2019 04:45,2,0.000,ALERT,212.61,296.36,59.996,1558687504,"201051344001203","174011545737251",0.00,9.70,0,293.36,300.57,0.0,0.0,0.000,1298924.4,1298924.4,974,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558687546,503024.00
05/24/2019 04:45,2,0.000,ALERT,212.61,297.26,60.022,1558687504,"201051344001230","174011545737251",0.00,9.70,0,293.66,299.07,0.0,0.0,0.000,1294716.6,1294716.6,980,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558687548,503025.00
05/24/2019 04:45,2,0.000,ALERT,212.38,296.66,60.006,1558687504,"201051344000646","174011545737251",0.00,9.70,0,292.76,298.47,0.0,0.0,0.000,1288490.7,1288490.7,974,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558687550,503026.00
05/24/2019 04:45,2,0.000,ALERT,213.06,298.17,60.038,1558687504,"201051344000867","174011545737251",0.00,10.30,0,294.86,300.57,0.0,0.0,0.000,1286243.0,1286243.0,973,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558687552,503027.00
05/24/2019 04:45,2,0.000,ALERT,213.29,298.17,60.038,1558687504,"201051344000633","174011545737251",0.00,9.70,0,293.36,299.67,0.0,0.0,0.000,1283584.7,1283584.7,976,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558687554,503028.00
05/24/2019 04:45,2,0.000,ALERT,212.38,296.66,60.001,1558687504,"201051344000955","174011545737251",0.00,9.70,0,293.36,298.47,0.0,0.0,0.000,1308800.0,1308800.0,974,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558687555,503029.00
05/24/2019 04:45,2,0.000,ALERT,212.83,297.87,60.001,1558687504,"201051344000648","174011545737251",0.00,9.30,0,294.56,299.97,0.0,0.0,0.000,1298477.9,1298477.9,974,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558687557,503030.00
05/24/2019 04:45,2,0.000,ALERT,213.06,298.17,60.006,1558687504,"201051344000645","174011545737251",0.00,10.30,0,294.86,299.97,0.0,0.0,0.000,1303580.7,1303580.7,973,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558687559,503031.00
05/24/2019 04:45,2,0.000,ALERT,212.83,299.07,60.001,1558687504,"201051344000569","174011545737251",0.00,10.00,0,295.76,300.87,0.0,0.0,0.000,1319974.5,1319974.5,977,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558687561,503032.00
05/24/2019 04:45,2,0.000,ALERT,213.29,297.87,60.017,1558687504,"179051228000119","174011545737251",0.00,11.70,0,293.96,299.37,0.0,0.0,0.000,106692.4,106692.4,980,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558687563,503033.00
05/24/2019 05:00,2,0.000,ALERT,212.61,299.07,60.012,1558688404,"201051344000579","174011545737251",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,1320177.6,1320177.6,978,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558688407,503034.00
05/24/2019 05:00,2,0.000,ALERT,212.61,296.06,60.006,1558688404,"201051344001025","174011545737251",0.00,9.30,0,294.56,299.07,0.0,0.0,0.000,1303202.0,1303202.0,974,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558688408,503035.00
05/24/2019 05:00,2,0.000,ALERT,212.83,296.96,59.996,1558688404,"201051344001093","174011545737251",0.00,10.70,0,294.86,298.17,0.0,0.0,0.000,1286490.7,1286490.7,979,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558688410,503036.00
05/24/2019 05:00,2,0.000,ALERT,212.61,298.47,59.996,1558688404,"201051344000458","174011545737251",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,1302648.2,1302648.2,977,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558688412,503037.00
05/24/2019 05:00,2,0.000,ALERT,212.61,297.26,59.996,1558688404,"201051344000890","174011545737251",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,1301399.5,1301399.5,977,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558688414,503038.00
05/24/2019 05:00,2,0.000,ALERT,212.61,298.17,60.006,1558688404,"201051344000988","174011545737251",0.00,10.00,0,293.66,299.97,0.0,0.0,0.000,1000133.4,1000133.4,974,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558688416,503039.00
05/24/2019 05:00,2,0.000,ALERT,213.29,297.87,60.001,1558688404,"201051344000582","174011545737251",0.00,9.30,0,295.76,299.37,0.0,0.0,0.000,1279747.4,1279747.4,974,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558688418,503040.00
05/24/2019 05:00,2,0.000,ALERT,212.61,299.07,60.001,1558688404,"201051344000868","174011545737251",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,1288169.7,1288169.7,976,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558688420,503041.00
05/24/2019 05:00,2,0.000,ALERT,213.29,299.07,59.980,1558688404,"201051344000576","174011545737251",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,1305841.6,1305841.6,980,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558688421,503042.00
05/24/2019 05:00,2,0.000,ALERT,212.83,298.17,59.980,1558688404,"201051344001158","174011545737251",0.00,9.30,0,295.16,299.67,0.0,0.0,0.000,1282636.5,1282636.5,979,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558688423,503043.00
05/24/2019 05:00,2,0.000,ALERT,213.06,296.36,60.033,1558688404,"201051344000917","174011545737251",0.00,10.70,0,293.66,297.87,0.0,0.0,0.000,1296305.6,1296305.6,980,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558688425,503044.00
05/24/2019 05:00,2,0.000,ALERT,213.06,296.36,60.001,1558688404,"201051344000417","174011545737251",0.00,10.00,0,294.26,298.17,0.0,0.0,0.000,1036067.9,1036067.9,975,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558688427,503045.00
05/24/2019 05:00,2,0.000,ALERT,213.06,297.26,59.969,1558688404,"201051344000685","174011545737251",0.00,10.00,0,294.86,298.77,0.0,0.0,0.000,1302738.9,1302738.9,979,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558688429,503046.00
05/24/2019 05:00,2,0.000,ALERT,212.83,296.36,59.990,1558688404,"201051344000651","174011545737251",0.00,9.00,0,294.56,298.17,0.0,0.0,0.000,1296020.5,1296020.5,977,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558688430,503047.00
05/24/2019 05:00,2,0.000,ALERT,212.38,299.07,60.001,1558688404,"201051344000594","174011545737251",0.00,9.70,0,295.76,300.57,0.0,0.0,0.000,1307798.5,1307798.5,978,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558688432,503048.00
05/24/2019 05:00,2,0.000,ALERT,212.83,298.47,59.996,1558688404,"201051344000469","174011545737251",0.00,9.00,0,295.16,299.97,0.0,0.0,0.000,1287872.2,1287872.2,978,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558688434,503049.00
05/24/2019 05:00,2,0.000,ALERT,212.83,297.26,60.001,1558688404,"201051344000585","174011545737251",0.00,10.00,0,294.56,298.47,0.0,0.0,0.000,1309754.7,1309754.7,976,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558688436,503050.00
05/24/2019 05:00,2,0.000,ALERT,213.06,298.17,60.033,1558688404,"201051344000853","174011545737251",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,1311147.7,1311147.7,976,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558688438,503051.00
05/24/2019 05:00,2,0.000,ALERT,213.06,297.26,59.964,1558688404,"201051344001145","174011545737251",0.00,9.70,0,295.46,299.37,0.0,0.0,0.000,1310991.0,1310991.0,976,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558688440,503052.00
05/24/2019 05:00,2,0.000,ALERT,212.83,296.96,60.001,1558688404,"201051344000438","174011545737251",0.00,9.30,0,295.16,299.07,0.0,0.0,0.000,1304296.9,1304296.9,974,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558688441,503053.00
05/24/2019 05:00,2,0.000,ALERT,212.38,296.66,59.948,1558688404,"201051344001135","174011545737251",0.00,9.70,0,294.86,299.07,0.0,0.0,0.000,1291158.6,1291158.6,973,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558688443,503054.00
05/24/2019 05:00,2,0.000,ALERT,212.61,298.47,59.985,1558688404,"201051344000983","174011545737251",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,1309087.0,1309087.0,975,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558688445,503055.00
05/24/2019 05:00,2,0.000,ALERT,212.83,296.36,59.980,1558688404,"201051344001203","174011545737251",0.00,9.70,0,294.56,300.27,0.0,0.0,0.000,1298924.4,1298924.4,976,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558688447,503056.00
05/24/2019 05:00,2,0.000,ALERT,212.61,296.96,59.980,1558688404,"201051344001230","174011545737251",0.00,10.00,0,295.16,298.77,0.0,0.0,0.000,1294716.6,1294716.6,982,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558688449,503057.00
05/24/2019 05:00,2,0.000,ALERT,212.38,296.66,59.980,1558688404,"201051344000646","174011545737251",0.00,9.70,0,294.26,298.17,0.0,0.0,0.000,1288490.7,1288490.7,976,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558688450,503058.00
05/24/2019 05:00,2,0.000,ALERT,212.83,298.17,59.985,1558688404,"201051344000867","174011545737251",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,1286243.0,1286243.0,975,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558688452,503059.00
05/24/2019 05:00,2,0.000,ALERT,213.29,297.87,59.985,1558688404,"201051344000633","174011545737251",0.00,9.70,0,294.26,299.67,0.0,0.0,0.000,1283584.7,1283584.7,978,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558688454,503060.00
05/24/2019 05:00,2,0.000,ALERT,212.38,296.66,59.975,1558688404,"201051344000955","174011545737251",0.00,10.00,0,294.86,298.47,0.0,0.0,0.000,1308800.0,1308800.0,976,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558688456,503061.00
05/24/2019 05:00,2,0.000,ALERT,212.61,297.57,59.985,1558688404,"201051344000648","174011545737251",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,1298477.9,1298477.9,976,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558688458,503062.00
05/24/2019 05:00,2,0.000,ALERT,213.06,297.87,59.990,1558688404,"201051344000645","174011545737251",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,1303580.7,1303580.7,975,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558688459,503063.00
05/24/2019 05:00,2,0.000,ALERT,212.83,298.77,59.964,1558688404,"201051344000569","174011545737251",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,1319974.5,1319974.5,979,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558688461,503064.00
05/24/2019 05:00,2,0.000,ALERT,212.83,297.87,59.953,1558688404,"179051228000119","174011545737251",0.00,11.70,0,294.26,299.67,0.0,0.0,0.000,106692.4,106692.4,982,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558688463,503065.00
05/24/2019 05:15,2,0.000,ALERT,212.38,298.17,60.006,1558689304,"201051344000579","174011545737251",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,1320177.6,1320177.6,980,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558689306,503066.00
05/24/2019 05:15,2,0.000,ALERT,212.16,296.06,60.017,1558689304,"201051344001025","174011545737251",0.00,9.30,0,294.56,299.07,0.0,0.0,0.000,1303202.0,1303202.0,976,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558689308,503067.00
05/24/2019 05:15,2,0.000,ALERT,212.38,296.66,60.012,1558689304,"201051344001093","174011545737251",0.00,10.70,0,294.86,298.17,0.0,0.0,0.000,1286490.7,1286490.7,981,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558689310,503068.00
05/24/2019 05:15,2,0.000,ALERT,211.93,297.57,60.001,1558689304,"201051344000458","174011545737251",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,1302648.2,1302648.2,979,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558689312,503069.00
05/24/2019 05:15,2,0.000,ALERT,211.93,296.66,60.006,1558689304,"201051344000890","174011545737251",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,1301399.5,1301399.5,979,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558689314,503070.00
05/24/2019 05:15,2,0.000,ALERT,212.16,297.57,60.028,1558689304,"201051344000988","174011545737251",0.00,10.00,0,293.96,299.67,0.0,0.0,0.000,1000133.4,1000133.4,976,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558689315,503071.00
05/24/2019 05:15,2,0.000,ALERT,212.83,297.87,60.001,1558689304,"201051344000582","174011545737251",0.00,9.70,0,295.76,299.07,0.0,0.0,0.000,1279747.4,1279747.4,976,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558689317,503072.00
05/24/2019 05:15,2,0.000,ALERT,211.93,297.87,60.006,1558689304,"201051344000868","174011545737251",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,1288169.7,1288169.7,978,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558689319,503073.00
05/24/2019 05:15,2,0.000,ALERT,212.83,298.17,60.006,1558689304,"201051344000576","174011545737251",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,1305841.6,1305841.6,982,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558689321,503074.00
05/24/2019 05:15,2,0.000,ALERT,212.38,297.57,60.001,1558689304,"201051344001158","174011545737251",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,1282636.5,1282636.5,981,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558689323,503075.00
05/24/2019 05:15,2,0.000,ALERT,212.61,296.36,60.001,1558689304,"201051344000917","174011545737251",0.00,10.70,0,293.96,297.87,0.0,0.0,0.000,1296305.6,1296305.6,982,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558689324,503076.00
05/24/2019 05:15,2,0.000,ALERT,212.38,296.06,60.006,1558689304,"201051344000417","174011545737251",0.00,10.00,0,294.26,298.17,0.0,0.0,0.000,1036067.9,1036067.9,977,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558689326,503077.00
05/24/2019 05:15,2,0.000,ALERT,212.83,296.66,60.049,1558689304,"201051344000685","174011545737251",0.00,10.00,0,295.16,298.47,0.0,0.0,0.000,1302738.9,1302738.9,981,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558689328,503078.00
05/24/2019 05:15,2,0.000,ALERT,212.38,295.76,59.969,1558689304,"201051344000651","174011545737251",0.00,9.00,0,294.56,298.17,0.0,0.0,0.000,1296020.5,1296020.5,979,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558689330,503079.00
05/24/2019 05:15,2,0.000,ALERT,211.93,298.17,60.001,1558689304,"201051344000594","174011545737251",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,1307798.5,1307798.5,980,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558689332,503080.00
05/24/2019 05:15,2,0.000,ALERT,212.16,297.57,59.996,1558689304,"201051344000469","174011545737251",0.00,9.30,0,295.46,299.97,0.0,0.0,0.000,1287872.2,1287872.2,980,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558689334,503081.00
05/24/2019 05:15,2,0.000,ALERT,212.38,296.96,60.001,1558689304,"201051344000585","174011545737251",0.00,10.30,0,294.56,298.77,0.0,0.0,0.000,1309754.7,1309754.7,978,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558689335,503082.00
05/24/2019 05:15,2,0.000,ALERT,212.83,297.57,60.012,1558689304,"201051344000853","174011545737251",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,1311147.7,1311147.7,978,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558689337,503083.00
05/24/2019 05:15,2,0.000,ALERT,212.61,296.66,60.001,1558689304,"201051344001145","174011545737251",0.00,9.70,0,295.46,299.67,0.0,0.0,0.000,1310991.0,1310991.0,978,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558689339,503084.00
05/24/2019 05:15,2,0.000,ALERT,212.61,296.36,60.001,1558689304,"201051344000438","174011545737251",0.00,9.70,0,295.16,298.77,0.0,0.0,0.000,1304296.9,1304296.9,976,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558689341,503085.00
05/24/2019 05:15,2,0.000,ALERT,211.93,296.36,59.980,1558689304,"201051344001135","174011545737251",0.00,9.70,0,294.86,299.07,0.0,0.0,0.000,1291158.6,1291158.6,975,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558689343,503086.00
05/24/2019 05:15,2,0.000,ALERT,212.16,298.17,59.959,1558689304,"201051344000983","174011545737251",0.00,10.00,0,296.66,300.27,0.0,0.0,0.000,1309087.0,1309087.0,977,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558689345,503087.00
05/24/2019 05:15,2,0.000,ALERT,212.38,296.06,60.001,1558689304,"201051344001203","174011545737251",0.00,9.70,0,294.86,300.27,0.0,0.0,0.000,1298924.4,1298924.4,978,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558689347,503088.00
05/24/2019 05:15,2,0.000,ALERT,212.16,296.66,59.980,1558689304,"201051344001230","174011545737251",0.00,10.00,0,294.86,298.77,0.0,0.0,0.000,1294716.6,1294716.6,984,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558689348,503089.00
05/24/2019 05:15,2,0.000,ALERT,211.93,296.06,59.943,1558689304,"201051344000646","174011545737251",0.00,9.70,0,294.26,298.17,0.0,0.0,0.000,1288490.7,1288490.7,978,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558689350,503090.00
05/24/2019 05:15,2,0.000,ALERT,212.61,297.57,60.001,1558689304,"201051344000867","174011545737251",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,1286243.0,1286243.0,977,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558689352,503091.00
05/24/2019 05:15,2,0.000,ALERT,212.83,297.26,59.990,1558689304,"201051344000633","174011545737251",0.00,9.70,0,294.56,299.37,0.0,0.0,0.000,1283584.7,1283584.7,980,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558689354,503092.00
05/24/2019 05:15,2,0.000,ALERT,211.70,296.36,59.990,1558689304,"201051344000955","174011545737251",0.00,10.00,0,294.56,298.47,0.0,0.0,0.000,1308800.0,1308800.0,978,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558689356,503093.00
05/24/2019 05:15,2,0.000,ALERT,212.38,296.96,59.996,1558689304,"201051344000648","174011545737251",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,1298477.9,1298477.9,978,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558689358,503094.00
05/24/2019 05:15,2,0.000,ALERT,212.83,297.57,59.990,1558689304,"201051344000645","174011545737251",0.00,10.30,0,296.36,299.67,0.0,0.0,0.000,1303580.7,1303580.7,977,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558689359,503095.00
05/24/2019 05:15,2,0.000,ALERT,212.38,298.17,59.990,1558689304,"201051344000569","174011545737251",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,1319974.5,1319974.5,981,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558689361,503096.00
05/24/2019 05:15,2,0.000,ALERT,212.61,297.26,59.996,1558689304,"179051228000119","174011545737251",0.00,11.70,0,294.86,299.67,0.0,0.0,0.000,106692.4,106692.4,984,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558689363,503097.00
05/24/2019 05:30,2,0.000,ALERT,212.16,298.47,60.022,1558690204,"201051344000579","174011545737251",0.00,10.00,0,296.36,301.47,0.0,0.0,0.000,1320177.6,1320177.6,982,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558690206,503098.00
05/24/2019 05:30,2,0.000,ALERT,211.93,295.46,60.028,1558690204,"201051344001025","174011545737251",0.00,9.30,0,294.26,299.07,0.0,0.0,0.000,1303202.0,1303202.0,978,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558690208,503099.00
05/24/2019 05:30,2,0.000,ALERT,212.16,296.36,60.022,1558690204,"201051344001093","174011545737251",0.00,10.70,0,294.56,298.17,0.0,0.0,0.000,1286490.7,1286490.7,983,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558690210,503100.00
05/24/2019 05:30,2,0.000,ALERT,212.16,297.87,60.022,1558690204,"201051344000458","174011545737251",0.00,10.70,0,295.76,301.47,0.0,0.0,0.000,1302648.2,1302648.2,981,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558690211,503101.00
05/24/2019 05:30,2,0.000,ALERT,211.93,296.66,60.049,1558690204,"201051344000890","174011545737251",0.00,10.30,0,295.16,299.37,0.0,0.0,0.000,1301399.5,1301399.5,981,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558690213,503102.00
05/24/2019 05:30,2,0.000,ALERT,212.16,297.87,60.028,1558690204,"201051344000988","174011545737251",0.00,10.00,0,293.36,299.97,0.0,0.0,0.000,1000133.4,1000133.4,978,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558690215,503103.00
05/24/2019 05:30,2,0.000,ALERT,212.61,297.26,60.022,1558690204,"201051344000582","174011545737251",0.00,9.30,0,295.76,299.07,0.0,0.0,0.000,1279747.4,1279747.4,978,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558690217,503104.00
05/24/2019 05:30,2,0.000,ALERT,212.16,298.47,60.028,1558690204,"201051344000868","174011545737251",0.00,10.00,0,296.06,301.47,0.0,0.0,0.000,1288169.7,1288169.7,980,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558690219,503105.00
05/24/2019 05:30,2,0.000,ALERT,212.83,298.47,60.059,1558690204,"201051344000576","174011545737251",0.00,9.70,0,295.76,300.57,0.0,0.0,0.000,1305841.6,1305841.6,984,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558690220,503106.00
05/24/2019 05:30,2,0.000,ALERT,212.38,297.87,59.985,1558690204,"201051344001158","174011545737251",0.00,9.30,0,295.16,299.97,0.0,0.0,0.000,1282636.5,1282636.5,983,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558690222,503107.00
05/24/2019 05:30,2,0.000,ALERT,212.38,295.76,60.022,1558690204,"201051344000917","174011545737251",0.00,10.70,0,293.66,297.57,0.0,0.0,0.000,1296305.6,1296305.6,984,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558690224,503108.00
05/24/2019 05:30,2,0.000,ALERT,212.38,295.76,60.017,1558690204,"201051344000417","174011545737251",0.00,10.00,0,294.26,297.87,0.0,0.0,0.000,1036067.9,1036067.9,979,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558690226,503109.00
05/24/2019 05:30,2,0.000,ALERT,212.38,296.66,60.022,1558690204,"201051344000685","174011545737251",0.00,10.00,0,294.56,298.47,0.0,0.0,0.000,1302738.9,1302738.9,983,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558690228,503110.00
05/24/2019 05:30,2,0.000,ALERT,212.38,295.46,60.017,1558690204,"201051344000651","174011545737251",0.00,9.30,0,293.96,297.87,0.0,0.0,0.000,1296020.5,1296020.5,981,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558690230,503111.00
05/24/2019 05:30,2,0.000,ALERT,211.93,298.47,60.006,1558690204,"201051344000594","174011545737251",0.00,9.70,0,295.46,300.87,0.0,0.0,0.000,1307798.5,1307798.5,982,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558690231,503112.00
05/24/2019 05:30,2,0.000,ALERT,212.38,298.17,60.017,1558690204,"201051344000469","174011545737251",0.00,9.30,0,294.56,299.97,0.0,0.0,0.000,1287872.2,1287872.2,982,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558690233,503113.00
05/24/2019 05:30,2,0.000,ALERT,212.38,296.66,59.990,1558690204,"201051344000585","174011545737251",0.00,10.00,0,294.26,298.17,0.0,0.0,0.000,1309754.7,1309754.7,980,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558690235,503114.00
05/24/2019 05:30,2,0.000,ALERT,212.83,298.17,59.985,1558690204,"201051344000853","174011545737251",0.00,9.70,0,295.16,300.87,0.0,0.0,0.000,1311147.7,1311147.7,980,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558690237,503115.00
05/24/2019 05:30,2,0.000,ALERT,212.61,296.96,60.012,1558690204,"201051344001145","174011545737251",0.00,9.70,0,295.16,298.77,0.0,0.0,0.000,1310991.0,1310991.0,980,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558690239,503116.00
05/24/2019 05:30,2,0.000,ALERT,212.38,296.66,60.006,1558690204,"201051344000438","174011545737251",0.00,9.70,0,294.56,298.47,0.0,0.0,0.000,1304296.9,1304296.9,978,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558690241,503117.00
05/24/2019 05:30,2,0.000,ALERT,211.93,296.66,60.012,1558690204,"201051344001135","174011545737251",0.00,9.70,0,294.86,298.47,0.0,0.0,0.000,1291158.6,1291158.6,977,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558690242,503118.00
