ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/24/2019 05:30,2,0.000,ALERT,212.38,298.47,59.980,1558690204,"201051344000983","174011545737251",0.00,10.00,0,296.06,301.17,0.0,0.0,0.000,1309087.0,1309087.0,979,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558690244,503119.00
05/24/2019 05:30,2,0.000,ALERT,212.16,296.06,59.964,1558690204,"201051344001203","174011545737251",0.00,10.00,0,294.26,299.67,0.0,0.0,0.000,1298924.4,1298924.4,980,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558690246,503120.00
05/24/2019 05:30,2,0.000,ALERT,211.93,296.66,60.012,1558690204,"201051344001230","174011545737251",0.00,10.00,0,294.86,298.47,0.0,0.0,0.000,1294716.6,1294716.6,986,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558690248,503121.00
05/24/2019 05:30,2,0.000,ALERT,211.93,296.06,60.001,1558690204,"201051344000646","174011545737251",0.00,9.70,0,293.66,298.17,0.0,0.0,0.000,1288490.7,1288490.7,980,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558690250,503122.00
05/24/2019 05:30,2,0.000,ALERT,212.61,297.87,60.012,1558690204,"201051344000867","174011545737251",0.00,10.30,0,294.86,301.17,0.0,0.0,0.000,1286243.0,1286243.0,979,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558690251,503123.00
05/24/2019 05:30,2,0.000,ALERT,212.83,297.57,59.996,1558690204,"201051344000633","174011545737251",0.00,9.70,0,293.66,299.97,0.0,0.0,0.000,1283584.7,1283584.7,982,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558690253,503124.00
05/24/2019 05:30,2,0.000,ALERT,211.70,296.36,59.953,1558690204,"201051344000955","174011545737251",0.00,10.00,0,294.26,298.17,0.0,0.0,0.000,1308800.0,1308800.0,980,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558690255,503125.00
05/24/2019 05:30,2,0.000,ALERT,212.38,297.26,59.990,1558690204,"201051344000648","174011545737251",0.00,9.30,0,294.26,300.87,0.0,0.0,0.000,1298477.9,1298477.9,980,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558690257,503126.00
05/24/2019 05:30,2,0.000,ALERT,212.61,297.57,59.996,1558690204,"201051344000645","174011545737251",0.00,10.30,0,295.16,300.87,0.0,0.0,0.000,1303580.7,1303580.7,979,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558690259,503127.00
05/24/2019 05:30,2,0.000,ALERT,212.38,298.47,59.990,1558690204,"201051344000569","174011545737251",0.00,10.00,0,296.06,301.47,0.0,0.0,0.000,1319974.5,1319974.5,983,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558690260,503128.00
05/24/2019 05:30,2,0.000,ALERT,212.83,297.26,59.996,1558690204,"179051228000119","174011545737251",0.00,11.70,0,293.96,299.67,0.0,0.0,0.000,106692.4,106692.4,986,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558690262,503129.00
05/24/2019 05:45,2,0.000,ALERT,211.48,297.26,59.980,1558691104,"201051344000579","174011545737251",0.00,10.00,0,296.36,300.27,0.0,0.0,0.000,1320177.6,1320177.6,984,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558691106,503130.00
05/24/2019 05:45,2,0.000,ALERT,211.48,294.86,60.012,1558691104,"201051344001025","174011545737251",0.00,9.30,0,293.96,298.47,0.0,0.0,0.000,1303202.0,1303202.0,980,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558691108,503131.00
05/24/2019 05:45,2,0.000,ALERT,211.70,295.46,60.022,1558691104,"201051344001093","174011545737251",0.00,10.70,0,293.96,297.57,0.0,0.0,0.000,1286490.7,1286490.7,985,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558691109,503132.00
05/24/2019 05:45,2,0.000,ALERT,211.48,296.96,60.017,1558691104,"201051344000458","174011545737251",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,1302648.2,1302648.2,983,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558691111,503133.00
05/24/2019 05:45,2,0.000,ALERT,211.48,295.76,60.022,1558691104,"201051344000890","174011545737251",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,1301399.5,1301399.5,983,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558691113,503134.00
05/24/2019 05:45,2,0.000,ALERT,211.25,296.66,60.033,1558691104,"201051344000988","174011545737251",0.00,10.00,0,293.06,299.07,0.0,0.0,0.000,1000133.4,1000133.4,980,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558691115,503135.00
05/24/2019 05:45,2,0.000,ALERT,212.16,296.66,60.038,1558691104,"201051344000582","174011545737251",0.00,9.30,0,294.86,298.77,0.0,0.0,0.000,1279747.4,1279747.4,980,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558691117,503136.00
05/24/2019 05:45,2,0.000,ALERT,211.48,297.26,60.033,1558691104,"201051344000868","174011545737251",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,1288169.7,1288169.7,982,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558691118,503137.00
05/24/2019 05:45,2,0.000,ALERT,211.93,297.57,60.033,1558691104,"201051344000576","174011545737251",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,1305841.6,1305841.6,986,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558691120,503138.00
05/24/2019 05:45,2,0.000,ALERT,211.48,296.66,60.028,1558691104,"201051344001158","174011545737251",0.00,9.30,0,295.16,299.37,0.0,0.0,0.000,1282636.5,1282636.5,985,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558691122,503139.00
05/24/2019 05:45,2,0.000,ALERT,211.70,295.16,60.028,1558691104,"201051344000917","174011545737251",0.00,10.70,0,293.06,297.57,0.0,0.0,0.000,1296305.6,1296305.6,986,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558691124,503140.00
05/24/2019 05:45,2,0.000,ALERT,211.93,295.16,60.038,1558691104,"201051344000417","174011545737251",0.00,10.00,0,293.66,297.57,0.0,0.0,0.000,1036067.9,1036067.9,981,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558691126,503141.00
05/24/2019 05:45,2,0.000,ALERT,211.93,295.76,60.033,1558691104,"201051344000685","174011545737251",0.00,10.00,0,294.26,298.17,0.0,0.0,0.000,1302738.9,1302738.9,985,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558691128,503142.00
05/24/2019 05:45,2,0.000,ALERT,211.70,295.16,60.033,1558691104,"201051344000651","174011545737251",0.00,9.30,0,293.96,297.57,0.0,0.0,0.000,1296020.5,1296020.5,983,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558691129,503143.00
05/24/2019 05:45,2,0.000,ALERT,211.25,297.87,60.028,1558691104,"201051344000594","174011545737251",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,1307798.5,1307798.5,984,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558691131,503144.00
05/24/2019 05:45,2,0.000,ALERT,211.70,296.96,59.985,1558691104,"201051344000469","174011545737251",0.00,9.30,0,294.56,299.37,0.0,0.0,0.000,1287872.2,1287872.2,984,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558691133,503145.00
05/24/2019 05:45,2,0.000,ALERT,211.70,296.06,60.028,1558691104,"201051344000585","174011545737251",0.00,10.00,0,293.96,298.17,0.0,0.0,0.000,1309754.7,1309754.7,982,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558691135,503146.00
05/24/2019 05:45,2,0.000,ALERT,211.93,296.96,60.022,1558691104,"201051344000853","174011545737251",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,1311147.7,1311147.7,982,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558691137,503147.00
05/24/2019 05:45,2,0.000,ALERT,211.93,296.06,60.006,1558691104,"201051344001145","174011545737251",0.00,9.70,0,294.86,298.77,0.0,0.0,0.000,1310991.0,1310991.0,982,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558691139,503148.00
05/24/2019 05:45,2,0.000,ALERT,211.70,295.76,60.022,1558691104,"201051344000438","174011545737251",0.00,9.70,0,294.56,298.47,0.0,0.0,0.000,1304296.9,1304296.9,980,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558691140,503149.00
05/24/2019 05:45,2,0.000,ALERT,211.25,295.76,60.017,1558691104,"201051344001135","174011545737251",0.00,9.70,0,294.56,298.77,0.0,0.0,0.000,1291158.6,1291158.6,979,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558691142,503150.00
05/24/2019 05:45,2,0.000,ALERT,211.48,296.96,60.017,1558691104,"201051344000983","174011545737251",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,1309087.0,1309087.0,981,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558691144,503151.00
05/24/2019 05:45,2,0.000,ALERT,211.70,295.76,60.022,1558691104,"201051344001203","174011545737251",0.00,9.70,0,294.26,299.37,0.0,0.0,0.000,1298924.4,1298924.4,982,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558691146,503152.00
05/24/2019 05:45,2,0.000,ALERT,211.48,295.76,60.006,1558691104,"201051344001230","174011545737251",0.00,10.00,0,294.56,298.17,0.0,0.0,0.000,1294716.6,1294716.6,988,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558691148,503153.00
05/24/2019 05:45,2,0.000,ALERT,211.25,295.16,60.017,1558691104,"201051344000646","174011545737251",0.00,9.70,0,293.66,297.57,0.0,0.0,0.000,1288490.7,1288490.7,982,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558691149,503154.00
05/24/2019 05:45,2,0.000,ALERT,211.70,296.66,60.022,1558691104,"201051344000867","174011545737251",0.00,10.30,0,295.46,299.67,0.0,0.0,0.000,1286243.0,1286243.0,981,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558691151,503155.00
05/24/2019 05:45,2,0.000,ALERT,212.16,296.66,60.012,1558691104,"201051344000633","174011545737251",0.00,9.70,0,293.96,299.07,0.0,0.0,0.000,1283584.7,1283584.7,984,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558691153,503156.00
05/24/2019 05:45,2,0.000,ALERT,211.25,295.76,59.980,1558691104,"201051344000955","174011545737251",0.00,10.00,0,294.26,298.17,0.0,0.0,0.000,1308800.0,1308800.0,982,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558691155,503157.00
05/24/2019 05:45,2,0.000,ALERT,211.70,296.06,60.049,1558691104,"201051344000648","174011545737251",0.00,9.30,0,294.86,299.37,0.0,0.0,0.000,1298477.9,1298477.9,982,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558691157,503158.00
05/24/2019 05:45,2,0.000,ALERT,211.70,296.66,60.022,1558691104,"201051344000645","174011545737251",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,1303580.7,1303580.7,981,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558691159,503159.00
05/24/2019 05:45,2,0.000,ALERT,211.25,297.26,60.028,1558691104,"201051344000569","174011545737251",0.00,10.00,0,296.36,299.97,0.0,0.0,0.000,1319974.5,1319974.5,985,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558691160,503160.00
05/24/2019 05:45,2,0.000,ALERT,211.70,296.36,60.022,1558691104,"179051228000119","174011545737251",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,106692.4,106692.4,988,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558691162,503161.00
05/24/2019 06:00,2,0.000,ALERT,211.03,296.66,59.985,1558692004,"201051344000579","174011545737251",0.00,10.00,0,295.16,301.47,0.0,0.0,0.000,1320177.6,1320177.6,986,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692006,503162.00
05/24/2019 06:00,2,0.000,ALERT,210.80,294.56,60.022,1558692004,"201051344001025","174011545737251",0.00,9.70,0,293.06,301.17,0.0,0.0,0.000,1303202.0,1303202.0,982,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692008,503163.00
05/24/2019 06:00,2,0.000,ALERT,211.03,295.16,60.022,1558692004,"201051344001093","174011545737251",0.00,10.70,0,293.36,300.27,0.0,0.0,0.000,1286490.7,1286490.7,987,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558692010,503164.00
05/24/2019 06:00,2,0.000,ALERT,211.03,296.36,60.012,1558692004,"201051344000458","174011545737251",0.00,11.00,0,294.26,301.47,0.0,0.0,0.000,1302648.2,1302648.2,985,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692011,503165.00
05/24/2019 06:00,2,0.000,ALERT,211.03,295.46,59.996,1558692004,"201051344000890","174011545737251",0.00,10.30,0,294.26,301.47,0.0,0.0,0.000,1301399.5,1301399.5,985,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558692013,503166.00
05/24/2019 06:00,2,0.000,ALERT,211.03,295.76,60.012,1558692004,"201051344000988","174011545737251",0.00,10.00,0,292.16,299.67,0.0,0.0,0.000,1000133.4,1000133.4,982,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692015,503167.00
05/24/2019 06:00,2,0.000,ALERT,211.48,295.76,59.980,1558692004,"201051344000582","174011545737251",0.00,9.70,0,294.56,301.17,0.0,0.0,0.000,1279747.4,1279747.4,982,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692017,503168.00
05/24/2019 06:00,2,0.000,ALERT,211.03,296.36,59.996,1558692004,"201051344000868","174011545737251",0.00,9.70,0,295.16,301.47,0.0,0.0,0.000,1288169.7,1288169.7,984,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692019,503169.00
05/24/2019 06:00,2,0.000,ALERT,211.48,296.06,59.969,1558692004,"201051344000576","174011545737251",0.00,10.00,0,294.56,300.27,0.0,0.0,0.000,1305841.6,1305841.6,988,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692021,503170.00
05/24/2019 06:00,2,0.000,ALERT,211.25,295.76,60.006,1558692004,"201051344001158","174011545737251",0.00,9.30,0,294.26,299.97,0.0,0.0,0.000,1282636.5,1282636.5,987,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692022,503171.00
05/24/2019 06:00,2,0.000,ALERT,211.25,294.56,59.985,1558692004,"201051344000917","174011545737251",0.00,10.70,0,292.46,299.67,0.0,0.0,0.000,1296305.6,1296305.6,988,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558692024,503172.00
05/24/2019 06:00,2,0.000,ALERT,211.03,294.26,60.017,1558692004,"201051344000417","174011545737251",0.00,10.00,0,293.06,299.97,0.0,0.0,0.000,1036067.9,1036067.9,983,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692026,503173.00
05/24/2019 06:00,2,0.000,ALERT,211.48,295.16,60.006,1558692004,"201051344000685","174011545737251",0.00,10.00,0,293.66,300.57,0.0,0.0,0.000,1302738.9,1302738.9,987,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692028,503174.00
05/24/2019 06:00,2,0.000,ALERT,211.03,294.26,60.001,1558692004,"201051344000651","174011545737251",0.00,9.30,0,293.06,299.97,0.0,0.0,0.000,1296020.5,1296020.5,985,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558692030,503175.00
05/24/2019 06:00,2,0.000,ALERT,210.80,296.66,59.996,1558692004,"201051344000594","174011545737251",0.00,10.00,0,294.86,300.57,0.0,0.0,0.000,1307798.5,1307798.5,986,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558692031,503176.00
05/24/2019 06:00,2,0.000,ALERT,211.03,295.76,59.996,1558692004,"201051344000469","174011545737251",0.00,9.30,0,293.96,299.67,0.0,0.0,0.000,1287872.2,1287872.2,986,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558692033,503177.00
05/24/2019 06:00,2,0.000,ALERT,211.03,295.16,59.996,1558692004,"201051344000585","174011545737251",0.00,10.30,0,293.06,300.27,0.0,0.0,0.000,1309754.7,1309754.7,984,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558692035,503178.00
05/24/2019 06:00,2,0.000,ALERT,211.70,295.76,59.943,1558692004,"201051344000853","174011545737251",0.00,9.70,0,294.86,300.87,0.0,0.0,0.000,1311147.7,1311147.7,984,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692037,503179.00
05/24/2019 06:00,2,0.000,ALERT,211.25,295.46,59.948,1558692004,"201051344001145","174011545737251",0.00,9.70,0,294.26,301.47,0.0,0.0,0.000,1310991.0,1310991.0,984,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692039,503180.00
05/24/2019 06:00,2,0.000,ALERT,211.25,295.16,59.990,1558692004,"201051344000438","174011545737251",0.00,9.70,0,293.66,300.87,0.0,0.0,0.000,1304296.9,1304296.9,982,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692041,503181.00
05/24/2019 06:00,2,0.000,ALERT,210.80,295.16,59.996,1558692004,"201051344001135","174011545737251",0.00,9.70,0,293.96,300.87,0.0,0.0,0.000,1291158.6,1291158.6,981,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692042,503182.00
05/24/2019 06:00,2,0.000,ALERT,211.03,296.36,59.985,1558692004,"201051344000983","174011545737251",0.00,10.00,0,294.86,301.17,0.0,0.0,0.000,1309087.0,1309087.0,983,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692044,503183.00
05/24/2019 06:00,2,0.000,ALERT,210.80,294.56,60.001,1558692004,"201051344001203","174011545737251",0.00,10.00,0,293.36,302.07,0.0,0.0,0.000,1298924.4,1298924.4,984,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692046,503184.00
05/24/2019 06:00,2,0.000,ALERT,210.80,295.16,60.001,1558692004,"201051344001230","174011545737251",0.00,10.00,0,293.66,300.87,0.0,0.0,0.000,1294716.6,1294716.6,990,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692048,503185.00
05/24/2019 06:00,2,0.000,ALERT,210.35,294.56,59.985,1558692004,"201051344000646","174011545737251",0.00,9.70,0,292.76,299.97,0.0,0.0,0.000,1288490.7,1288490.7,984,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692050,503186.00
05/24/2019 06:00,2,0.000,ALERT,211.25,295.76,59.990,1558692004,"201051344000867","174011545737251",0.00,10.30,0,294.26,300.87,0.0,0.0,0.000,1286243.0,1286243.0,983,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692051,503187.00
05/24/2019 06:00,2,0.000,ALERT,211.70,295.76,59.975,1558692004,"201051344000633","174011545737251",0.00,9.70,0,293.06,299.67,0.0,0.0,0.000,1283584.7,1283584.7,986,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558692053,503188.00
05/24/2019 06:00,2,0.000,ALERT,210.57,294.86,59.990,1558692004,"201051344000955","174011545737251",0.00,10.00,0,293.66,300.27,0.0,0.0,0.000,1308800.0,1308800.0,984,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692055,503189.00
05/24/2019 06:00,2,0.000,ALERT,211.03,295.16,59.996,1558692004,"201051344000648","174011545737251",0.00,9.30,0,293.96,300.57,0.0,0.0,0.000,1298477.9,1298477.9,984,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692057,503190.00
05/24/2019 06:00,2,0.000,ALERT,211.25,295.76,59.948,1558692004,"201051344000645","174011545737251",0.00,10.30,0,294.26,300.57,0.0,0.0,0.000,1303580.7,1303580.7,983,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692059,503191.00
05/24/2019 06:00,2,0.000,ALERT,211.03,296.06,60.006,1558692004,"201051344000569","174011545737251",0.00,10.00,0,295.16,301.47,0.0,0.0,0.000,1319974.5,1319974.5,987,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692060,503192.00
05/24/2019 06:00,2,0.000,ALERT,211.03,295.16,59.985,1558692004,"179051228000119","174011545737251",0.00,11.70,0,292.76,299.67,0.0,0.0,0.000,106692.4,106692.4,990,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558692062,503193.00
05/24/2019 06:15,2,0.000,ALERT,211.48,297.57,60.001,1558692904,"201051344000579","174011545737251",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,1320177.6,1320177.6,988,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558692906,503194.00
05/24/2019 06:15,2,0.000,ALERT,211.03,294.26,59.980,1558692904,"201051344001025","174011545737251",0.00,9.30,0,292.46,297.26,0.0,0.0,0.000,1303202.0,1303202.0,984,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692908,503195.00
05/24/2019 06:15,2,0.000,ALERT,211.03,294.86,60.001,1558692904,"201051344001093","174011545737251",0.00,10.70,0,293.06,296.66,0.0,0.0,0.000,1286490.7,1286490.7,989,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692910,503196.00
05/24/2019 06:15,2,0.000,ALERT,211.48,296.66,59.990,1558692904,"201051344000458","174011545737251",0.00,11.00,0,294.26,299.37,0.0,0.0,0.000,1302648.2,1302648.2,987,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692912,503197.00
05/24/2019 06:15,2,0.000,ALERT,211.03,295.46,60.012,1558692904,"201051344000890","174011545737251",0.00,10.30,0,293.36,297.87,0.0,0.0,0.000,1301399.5,1301399.5,987,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692914,503198.00
05/24/2019 06:15,2,0.000,ALERT,211.48,296.66,60.001,1558692904,"201051344000988","174011545737251",0.00,10.00,0,291.25,298.17,0.0,0.0,0.000,1000133.4,1000133.4,984,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692916,503199.00
05/24/2019 06:15,2,0.000,ALERT,211.48,295.76,60.001,1558692904,"201051344000582","174011545737251",0.00,9.70,0,293.96,297.57,0.0,0.0,0.000,1279747.4,1279747.4,984,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692917,503200.00
05/24/2019 06:15,2,0.000,ALERT,211.48,297.26,60.017,1558692904,"201051344000868","174011545737251",0.00,10.00,0,294.26,299.07,0.0,0.0,0.000,1288169.7,1288169.7,986,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692919,503201.00
05/24/2019 06:15,2,0.000,ALERT,212.16,297.26,60.001,1558692904,"201051344000576","174011545737251",0.00,9.70,0,293.66,298.77,0.0,0.0,0.000,1305841.6,1305841.6,990,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692921,503202.00
05/24/2019 06:15,2,0.000,ALERT,211.70,296.66,60.017,1558692904,"201051344001158","174011545737251",0.00,9.30,0,293.36,297.87,0.0,0.0,0.000,1282636.5,1282636.5,989,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692923,503203.00
05/24/2019 06:15,2,0.000,ALERT,211.03,294.26,60.001,1558692904,"201051344000917","174011545737251",0.00,11.00,0,292.16,296.06,0.0,0.0,0.000,1296305.6,1296305.6,990,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692925,503204.00
05/24/2019 06:15,2,0.000,ALERT,211.25,294.56,60.022,1558692904,"201051344000417","174011545737251",0.00,10.00,0,292.46,296.06,0.0,0.0,0.000,1036067.9,1036067.9,985,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558692927,503205.00
05/24/2019 06:15,2,0.000,ALERT,211.25,294.86,60.038,1558692904,"201051344000685","174011545737251",0.00,10.00,0,292.76,296.66,0.0,0.0,0.000,1302738.9,1302738.9,989,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558692928,503206.00
05/24/2019 06:15,2,0.000,ALERT,211.25,294.26,60.065,1558692904,"201051344000651","174011545737251",0.00,9.30,0,292.46,296.36,0.0,0.0,0.000,1296020.5,1296020.5,987,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692930,503207.00
05/24/2019 06:15,2,0.000,ALERT,211.48,297.57,60.022,1558692904,"201051344000594","174011545737251",0.00,9.70,0,293.66,298.77,0.0,0.0,0.000,1307798.5,1307798.5,988,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558692932,503208.00
05/24/2019 06:15,2,0.000,ALERT,211.93,297.26,60.022,1558692904,"201051344000469","174011545737251",0.00,9.30,0,292.76,298.17,0.0,0.0,0.000,1287872.2,1287872.2,988,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692934,503209.00
05/24/2019 06:15,2,0.000,ALERT,211.25,295.16,60.028,1558692904,"201051344000585","174011545737251",0.00,10.30,0,292.46,296.66,0.0,0.0,0.000,1309754.7,1309754.7,986,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692936,503210.00
05/24/2019 06:15,2,0.000,ALERT,212.16,296.96,60.022,1558692904,"201051344000853","174011545737251",0.00,9.70,0,293.96,298.77,0.0,0.0,0.000,1311147.7,1311147.7,986,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692937,503211.00
05/24/2019 06:15,2,0.000,ALERT,211.48,295.46,60.022,1558692904,"201051344001145","174011545737251",0.00,10.00,0,293.66,297.57,0.0,0.0,0.000,1310991.0,1310991.0,986,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558692939,503212.00
05/24/2019 06:15,2,0.000,ALERT,211.25,295.16,60.017,1558692904,"201051344000438","174011545737251",0.00,9.70,0,293.06,297.26,0.0,0.0,0.000,1304296.9,1304296.9,984,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692941,503213.00
05/24/2019 06:15,2,0.000,ALERT,210.57,295.16,60.017,1558692904,"201051344001135","174011545737251",0.00,10.00,0,293.36,297.26,0.0,0.0,0.000,1291158.6,1291158.6,983,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692943,503214.00
05/24/2019 06:15,2,0.000,ALERT,211.70,297.57,60.028,1558692904,"201051344000983","174011545737251",0.00,10.00,0,294.26,299.07,0.0,0.0,0.000,1309087.0,1309087.0,985,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558692945,503215.00
05/24/2019 06:15,2,0.000,ALERT,211.03,294.86,60.006,1558692904,"201051344001203","174011545737251",0.00,10.00,0,292.76,298.47,0.0,0.0,0.000,1298924.4,1298924.4,986,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558692946,503216.00
05/24/2019 06:15,2,0.000,ALERT,211.03,295.46,60.081,1558692904,"201051344001230","174011545737251",0.00,10.00,0,293.06,296.96,0.0,0.0,0.000,1294716.6,1294716.6,992,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558692948,503217.00
05/24/2019 06:15,2,0.000,ALERT,210.80,294.86,59.990,1558692904,"201051344000646","174011545737251",0.00,10.00,0,292.16,296.36,0.0,0.0,0.000,1288490.7,1288490.7,986,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692950,503218.00
05/24/2019 06:15,2,0.000,ALERT,211.93,296.96,60.038,1558692904,"201051344000867","174011545737251",0.00,10.70,0,293.36,299.07,0.0,0.0,0.000,1286243.0,1286243.0,985,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692952,503219.00
05/24/2019 06:15,2,0.000,ALERT,212.16,296.66,60.038,1558692904,"201051344000633","174011545737251",0.00,9.70,0,292.16,297.87,0.0,0.0,0.000,1283584.7,1283584.7,988,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692954,503220.00
05/24/2019 06:15,2,0.000,ALERT,210.57,295.16,60.043,1558692904,"201051344000955","174011545737251",0.00,10.00,0,292.76,296.66,0.0,0.0,0.000,1308800.0,1308800.0,986,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692955,503221.00
05/24/2019 06:15,2,0.000,ALERT,211.70,296.36,60.038,1558692904,"201051344000648","174011545737251",0.00,9.70,0,293.06,298.47,0.0,0.0,0.000,1298477.9,1298477.9,986,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558692957,503222.00
05/24/2019 06:15,2,0.000,ALERT,211.93,296.96,60.070,1558692904,"201051344000645","174011545737251",0.00,10.30,0,293.66,298.47,0.0,0.0,0.000,1303580.7,1303580.7,985,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558692959,503223.00
05/24/2019 06:15,2,0.000,ALERT,211.70,297.57,60.038,1558692904,"201051344000569","174011545737251",0.00,10.00,0,294.26,299.37,0.0,0.0,0.000,1319974.5,1319974.5,989,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558692961,503224.00
05/24/2019 06:15,2,0.000,ALERT,211.93,296.66,60.043,1558692904,"179051228000119","174011545737251",0.00,11.70,0,291.55,297.87,0.0,0.0,0.000,106692.4,106692.4,992,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558692963,503225.00
05/24/2019 06:30,2,0.000,ALERT,211.93,297.87,60.038,1558693804,"201051344000579","174011545737251",0.00,10.00,0,295.76,300.87,0.0,0.0,0.000,1320177.6,1320177.6,990,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558693806,503226.00
05/24/2019 06:30,2,0.000,ALERT,211.03,294.56,60.033,1558693804,"201051344001025","174011545737251",0.00,9.70,0,292.46,297.57,0.0,0.0,0.000,1303202.0,1303202.0,986,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558693808,503227.00
05/24/2019 06:30,2,0.000,ALERT,211.25,295.16,60.022,1558693804,"201051344001093","174011545737251",0.00,10.70,0,292.76,296.96,0.0,0.0,0.000,1286490.7,1286490.7,991,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558693810,503228.00
05/24/2019 06:30,2,0.000,ALERT,211.70,296.96,59.980,1558693804,"201051344000458","174011545737251",0.00,11.00,0,295.16,300.57,0.0,0.0,0.000,1302648.2,1302648.2,989,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558693812,503229.00
05/24/2019 06:30,2,0.000,ALERT,211.03,295.76,60.049,1558693804,"201051344000890","174011545737251",0.00,10.30,0,293.66,297.87,0.0,0.0,0.000,1301399.5,1301399.5,989,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558693813,503230.00
05/24/2019 06:30,2,0.000,ALERT,211.70,296.66,60.022,1558693804,"201051344000988","174011545737251",0.00,10.00,0,292.46,300.27,0.0,0.0,0.000,1000133.4,1000133.4,986,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558693815,503231.00
05/24/2019 06:30,2,0.000,ALERT,211.48,296.06,60.038,1558693804,"201051344000582","174011545737251",0.00,9.70,0,293.66,298.17,0.0,0.0,0.000,1279747.4,1279747.4,986,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558693817,503232.00
05/24/2019 06:30,2,0.000,ALERT,211.70,297.57,60.033,1558693804,"201051344000868","174011545737251",0.00,10.00,0,295.46,301.17,0.0,0.0,0.000,1288169.7,1288169.7,988,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558693819,503233.00
05/24/2019 06:30,2,0.000,ALERT,212.16,297.57,60.022,1558693804,"201051344000576","174011545737251",0.00,10.00,0,294.86,300.87,0.0,0.0,0.000,1305841.6,1305841.6,992,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558693821,503234.00
05/24/2019 06:30,2,0.000,ALERT,211.93,296.96,60.038,1558693804,"201051344001158","174011545737251",0.00,9.70,0,294.56,299.97,0.0,0.0,0.000,1282636.5,1282636.5,991,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558693823,503235.00
05/24/2019 06:30,2,0.000,ALERT,211.25,294.86,60.043,1558693804,"201051344000917","174011545737251",0.00,11.00,0,291.85,296.66,0.0,0.0,0.000,1296305.6,1296305.6,992,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558693825,503236.00
05/24/2019 06:30,2,0.000,ALERT,211.25,294.86,60.065,1558693804,"201051344000417","174011545737251",0.00,10.00,0,292.76,296.66,0.0,0.0,0.000,1036067.9,1036067.9,987,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558693826,503237.00
05/24/2019 06:30,2,0.000,ALERT,211.48,295.16,60.038,1558693804,"201051344000685","174011545737251",0.00,10.00,0,293.06,297.26,0.0,0.0,0.000,1302738.9,1302738.9,991,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558693828,503238.00
05/24/2019 06:30,2,0.000,ALERT,211.25,294.26,60.043,1558693804,"201051344000651","174011545737251",0.00,9.30,0,292.76,296.36,0.0,0.0,0.000,1296020.5,1296020.5,989,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558693830,503239.00
05/24/2019 06:30,2,0.000,ALERT,211.70,297.57,60.028,1558693804,"201051344000594","174011545737251",0.00,10.00,0,294.86,301.17,0.0,0.0,0.000,1307798.5,1307798.5,990,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558693832,503240.00
05/24/2019 06:30,2,0.000,ALERT,211.93,296.96,60.033,1558693804,"201051344000469","174011545737251",0.00,9.30,0,294.26,300.27,0.0,0.0,0.000,1287872.2,1287872.2,990,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558693834,503241.00
05/24/2019 06:30,2,0.000,ALERT,211.25,295.46,60.028,1558693804,"201051344000585","174011545737251",0.00,10.30,0,292.76,297.26,0.0,0.0,0.000,1309754.7,1309754.7,988,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558693835,503242.00
05/24/2019 06:30,2,0.000,ALERT,212.61,297.26,60.001,1558693804,"201051344000853","174011545737251",0.00,10.00,0,295.16,300.27,0.0,0.0,0.000,1311147.7,1311147.7,988,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558693837,503243.00
05/24/2019 06:30,2,0.000,ALERT,211.25,295.46,60.022,1558693804,"201051344001145","174011545737251",0.00,10.00,0,293.36,297.57,0.0,0.0,0.000,1310991.0,1310991.0,988,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558693839,503244.00
05/24/2019 06:30,2,0.000,ALERT,211.25,295.16,60.033,1558693804,"201051344000438","174011545737251",0.00,9.70,0,293.36,297.26,0.0,0.0,0.000,1304296.9,1304296.9,986,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558693841,503245.00
05/24/2019 06:30,2,0.000,ALERT,210.80,295.16,60.017,1558693804,"201051344001135","174011545737251",0.00,10.00,0,293.36,297.57,0.0,0.0,0.000,1291158.6,1291158.6,985,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558693843,503246.00
05/24/2019 06:30,2,0.000,ALERT,211.93,297.26,60.012,1558693804,"201051344000983","174011545737251",0.00,10.30,0,295.46,300.57,0.0,0.0,0.000,1309087.0,1309087.0,987,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558693845,503247.00
05/24/2019 06:30,2,0.000,ALERT,211.25,294.86,60.022,1558693804,"201051344001203","174011545737251",0.00,10.00,0,293.36,298.47,0.0,0.0,0.000,1298924.4,1298924.4,988,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558693846,503248.00
05/24/2019 06:30,2,0.000,ALERT,211.03,295.46,60.012,1558693804,"201051344001230","174011545737251",0.00,10.00,0,293.36,297.57,0.0,0.0,0.000,1294716.6,1294716.6,994,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558693848,503249.00
05/24/2019 06:30,2,0.000,ALERT,210.80,295.16,60.043,1558693804,"201051344000646","174011545737251",0.00,10.00,0,292.46,297.26,0.0,0.0,0.000,1288490.7,1288490.7,988,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558693850,503250.00
05/24/2019 06:30,2,0.000,ALERT,212.16,296.96,60.001,1558693804,"201051344000867","174011545737251",0.00,10.70,0,294.56,300.57,0.0,0.0,0.000,1286243.0,1286243.0,987,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558693852,503251.00
05/24/2019 06:30,2,0.000,ALERT,212.61,296.66,59.969,1558693804,"201051344000633","174011545737251",0.00,9.70,0,293.36,300.27,0.0,0.0,0.000,1283584.7,1283584.7,990,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558693854,503252.00
05/24/2019 06:30,2,0.000,ALERT,210.80,295.16,60.001,1558693804,"201051344000955","174011545737251",0.00,10.00,0,293.06,296.96,0.0,0.0,0.000,1308800.0,1308800.0,988,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558693856,503253.00
05/24/2019 06:30,2,0.000,ALERT,211.93,296.36,60.001,1558693804,"201051344000648","174011545737251",0.00,9.70,0,294.86,299.97,0.0,0.0,0.000,1298477.9,1298477.9,988,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558693857,503254.00
05/24/2019 06:30,2,0.000,ALERT,212.16,296.96,60.001,1558693804,"201051344000645","174011545737251",0.00,10.70,0,295.16,300.27,0.0,0.0,0.000,1303580.7,1303580.7,987,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558693859,503255.00
05/24/2019 06:30,2,0.000,ALERT,211.93,297.87,59.996,1558693804,"201051344000569","174011545737251",0.00,10.00,0,295.76,300.87,0.0,0.0,0.000,1319974.5,1319974.5,991,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558693861,503256.00
05/24/2019 06:30,2,0.000,ALERT,212.16,296.66,59.948,1558693804,"179051228000119","174011545737251",0.00,11.70,0,293.36,299.97,0.0,0.0,0.000,106692.4,106692.4,994,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558693863,503257.00
05/24/2019 06:45,2,0.168,ALERT,211.48,297.57,60.017,1558694704,"201051344000579","174011545737251",20.30,10.00,0,295.76,300.87,3.5,1.4,0.000,1320177.7,1320177.7,992,0,0,0,L,1122011218,1,120.42,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1558694706,503258.00
05/24/2019 06:45,2,0.133,ALERT,211.48,296.06,59.980,1558694704,"201051344001025","174011545737251",21.65,9.70,0,293.06,298.47,2.9,0.9,0.000,1303202.0,1303202.0,988,0,0,0,L,1122011218,1,121.10,121.10,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558694708,503259.00
05/24/2019 06:45,2,0.178,ALERT,211.70,296.66,60.006,1558694704,"201051344001093","174011545737251",19.76,10.70,0,293.36,297.87,3.6,1.5,0.000,1286490.8,1286490.8,993,0,0,0,L,1122011218,1,121.33,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1558694710,503260.00
05/24/2019 06:45,2,0.139,ALERT,211.25,296.96,60.017,1558694704,"201051344000458","174011545737251",20.22,11.00,0,294.86,300.87,2.8,0.8,0.000,1302648.3,1302648.3,991,0,0,0,L,1122011218,1,120.42,121.55,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558694711,503261.00
05/24/2019 06:45,2,0.154,ALERT,211.48,297.26,60.012,1558694704,"201051344000890","174011545737251",20.99,10.30,0,293.96,299.07,3.3,1.3,0.000,1301399.6,1301399.6,991,0,0,0,L,1122011218,1,121.55,120.42,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558694713,503262.00
05/24/2019 06:45,2,0.109,ALERT,211.48,296.66,60.049,1558694704,"201051344000988","174011545737251",17.37,10.30,0,292.46,299.67,1.9,0.0,0.000,1000133.4,1000133.4,988,0,0,0,L,1122011218,1,120.20,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1558694715,503263.00
