ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/24/2019 06:45,2,0.143,ALERT,211.93,297.57,60.001,1558694704,"201051344000582","174011545737251",20.91,10.00,0,294.26,298.77,3.0,1.0,0.000,1279747.4,1279747.4,988,0,0,0,L,1122011218,1,121.55,121.33,0600,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558694717,503264.00
05/24/2019 06:45,2,0.139,ALERT,211.48,297.57,60.038,1558694704,"201051344000868","174011545737251",19.82,10.00,0,295.76,300.87,2.8,0.8,0.000,1288169.7,1288169.7,990,0,0,0,L,1122011218,1,120.20,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1558694719,503265.00
05/24/2019 06:45,2,0.141,ALERT,211.93,297.26,60.001,1558694704,"201051344000576","174011545737251",19.58,10.00,0,294.86,300.27,2.8,0.8,0.000,1305841.6,1305841.6,994,0,0,0,L,1122011218,1,120.65,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1558694721,503266.00
05/24/2019 06:45,2,0.127,ALERT,211.70,296.96,60.043,1558694704,"201051344001158","174011545737251",20.20,9.70,0,294.26,299.67,2.6,0.6,0.000,1282636.5,1282636.5,993,0,0,0,L,1122011218,1,120.42,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1558694723,503267.00
05/24/2019 06:45,2,0.137,ALERT,211.93,296.06,60.012,1558694704,"201051344000917","174011545737251",19.78,11.00,0,292.16,297.57,2.8,0.8,0.000,1296305.7,1296305.7,994,0,0,0,L,1122011218,1,121.33,121.33,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558694724,503268.00
05/24/2019 06:45,2,0.176,ALERT,211.93,296.06,60.001,1558694704,"201051344000417","174011545737251",17.20,10.00,0,292.46,297.26,3.1,1.0,0.000,1036067.9,1036067.9,989,0,0,0,L,1122011218,1,121.33,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1558694726,503269.00
05/24/2019 06:45,2,0.127,ALERT,211.93,296.66,60.038,1558694704,"201051344000685","174011545737251",20.32,10.30,0,293.36,297.87,2.6,0.6,0.000,1302739.0,1302739.0,993,0,0,0,L,1122011218,1,122.23,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1558694728,503270.00
05/24/2019 06:45,2,0.152,ALERT,211.70,295.76,59.996,1558694704,"201051344000651","174011545737251",20.97,9.30,0,292.76,297.57,3.3,1.2,0.000,1296020.6,1296020.6,991,0,0,0,L,1122011218,1,121.78,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1558694730,503271.00
05/24/2019 06:45,2,0.141,ALERT,211.48,297.87,60.012,1558694704,"201051344000594","174011545737251",21.07,10.00,0,294.56,300.57,3.0,1.0,0.000,1307798.6,1307798.6,992,0,0,0,L,1122011218,1,120.42,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1558694732,503272.00
05/24/2019 06:45,2,0.158,ALERT,211.70,297.26,60.006,1558694704,"201051344000469","174011545737251",20.83,9.30,0,293.96,299.67,3.4,1.3,0.000,1287872.3,1287872.3,992,0,0,0,L,1122011218,1,120.20,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1558694734,503273.00
05/24/2019 06:45,2,0.150,ALERT,211.93,296.96,60.001,1558694704,"201051344000585","174011545737251",20.67,10.30,0,293.06,297.87,3.1,1.1,0.000,1309754.8,1309754.8,990,0,0,0,L,1122011218,1,121.10,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1558694735,503274.00
05/24/2019 06:45,2,0.129,ALERT,212.16,297.26,60.001,1558694704,"201051344000853","174011545737251",19.26,10.00,0,295.16,300.27,2.5,0.5,0.000,1311147.7,1311147.7,990,0,0,0,L,1122011218,1,120.88,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1558694737,503275.00
05/24/2019 06:45,2,0.127,ALERT,211.93,296.96,60.006,1558694704,"201051344001145","174011545737251",20.65,10.00,0,293.96,298.77,2.7,0.7,0.000,1310991.0,1310991.0,990,0,0,0,L,1122011218,1,121.55,120.88,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558694739,503276.00
05/24/2019 06:45,2,0.154,ALERT,211.93,296.36,60.028,1558694704,"201051344000438","174011545737251",21.09,9.70,0,293.66,298.47,3.3,1.3,0.000,1304296.9,1304296.9,988,0,0,0,L,1122011218,1,121.78,121.10,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558694741,503277.00
05/24/2019 06:45,2,0.145,ALERT,211.25,296.36,59.964,1558694704,"201051344001135","174011545737251",21.23,10.00,0,293.36,298.47,3.1,1.1,0.000,1291158.7,1291158.7,987,0,0,0,L,1122011218,1,121.33,120.65,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1558694743,503278.00
05/24/2019 06:45,2,0.141,ALERT,211.70,297.26,60.028,1558694704,"201051344000983","174011545737251",20.75,10.30,0,295.46,300.57,3.0,1.0,0.000,1309087.1,1309087.1,989,0,0,0,L,1122011218,1,120.42,121.55,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558694745,503279.00
05/24/2019 06:45,2,0.143,ALERT,211.93,296.66,60.022,1558694704,"201051344001203","174011545737251",20.75,10.00,0,293.06,299.67,3.0,1.0,0.000,1298924.4,1298924.4,990,0,0,0,L,1122011218,1,122.01,120.65,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558694747,503280.00
05/24/2019 06:45,2,0.145,ALERT,211.70,297.26,60.001,1558694704,"201051344001230","174011545737251",19.10,10.00,0,293.66,298.17,2.8,0.8,0.000,1294716.6,1294716.6,996,0,0,0,L,1122011218,1,121.55,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1558694748,503281.00
05/24/2019 06:45,2,0.137,ALERT,211.25,296.36,60.006,1558694704,"201051344000646","174011545737251",20.79,10.00,0,292.46,297.57,2.9,0.9,0.000,1288490.7,1288490.7,990,0,0,0,L,1122011218,1,121.55,120.65,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1558694750,503282.00
05/24/2019 06:45,2,0.137,ALERT,211.93,296.96,60.017,1558694704,"201051344000867","174011545737251",21.01,10.70,0,294.56,300.57,2.9,0.9,0.000,1286243.0,1286243.0,989,0,0,0,L,1122011218,1,120.65,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1558694752,503283.00
05/24/2019 06:45,2,0.139,ALERT,212.16,296.66,59.990,1558694704,"201051344000633","174011545737251",20.71,9.70,0,293.36,299.37,3.0,0.9,0.000,1283584.7,1283584.7,992,0,0,0,L,1122011218,1,120.88,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1558694754,503284.00
05/24/2019 06:45,2,0.162,ALERT,211.25,296.36,60.012,1558694704,"201051344000955","174011545737251",20.73,10.00,0,293.36,297.87,3.4,1.4,0.000,1308800.1,1308800.1,990,0,0,0,L,1122011218,1,120.88,120.88,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558694756,503285.00
05/24/2019 06:45,2,0.148,ALERT,211.48,296.36,60.017,1558694704,"201051344000648","174011545737251",20.69,9.70,0,294.56,299.97,3.1,1.1,0.000,1298477.9,1298477.9,990,0,0,0,L,1122011218,1,119.97,122.01,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558694758,503286.00
05/24/2019 06:45,2,0.125,ALERT,211.93,296.96,60.017,1558694704,"201051344000645","174011545737251",21.45,10.70,0,295.16,299.97,2.7,0.7,0.000,1303580.7,1303580.7,989,0,0,0,L,1122011218,1,120.88,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1558694759,503287.00
05/24/2019 06:45,2,0.141,ALERT,211.48,297.26,60.065,1558694704,"201051344000569","174011545737251",20.81,10.00,0,296.06,300.87,3.0,1.0,0.000,1319974.6,1319974.6,993,0,0,0,L,1122011218,1,119.97,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1558694761,503288.00
05/24/2019 06:45,2,0.203,ALERT,211.93,296.36,60.017,1558694704,"179051228000119","174011545737251",19.82,11.70,0,293.36,299.37,4.1,2.0,0.000,106692.6,106692.6,996,0,0,0,L,46974696,1,120.42,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558694763,503289.00
05/24/2019 07:00,2,0.201,ACTIVE,211.93,296.06,60.017,1558695604,"201051344000579","174011545737251",21.67,10.30,0,294.56,327.92,4.4,2.3,0.000,1320178.3,1320178.3,994,0,0,0,L,1122011218,1,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695606,503290.00
05/24/2019 07:00,2,0.152,ALERT,212.38,295.76,60.001,1558695604,"201051344001025","174011545737251",24.27,10.00,0,293.06,336.04,3.8,1.7,0.000,1303202.5,1303202.5,990,0,0,0,L,1122011218,1,121.33,121.55,0002,8,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695607,503291.00
05/24/2019 07:00,2,0.191,ALERT,212.61,296.66,60.012,1558695604,"201051344001093","174011545737251",22.60,11.00,0,293.06,333.03,4.4,2.4,0.000,1286491.4,1286491.4,995,0,0,0,L,1122011218,1,121.55,121.55,0002,11,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695609,503292.00
05/24/2019 07:00,2,0.158,ALERT,211.70,295.76,60.017,1558695604,"201051344000458","174011545737251",23.02,11.30,0,293.96,332.13,3.7,1.6,0.000,1302648.7,1302648.7,993,0,0,0,L,1122011218,1,120.88,121.78,0002,9,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695611,503293.00
05/24/2019 07:00,2,0.176,ALERT,212.38,297.26,60.012,1558695604,"201051344000890","174011545737251",23.52,11.00,0,293.96,339.65,4.2,2.1,0.000,1301400.2,1301400.2,993,0,0,0,L,1122011218,1,121.78,121.10,0002,11,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695613,503294.00
05/24/2019 07:00,2,0.111,ACTIVE,211.48,295.16,60.022,1558695604,"201051344000988","174011545737251",18.81,10.30,0,291.25,298.17,2.1,0.2,0.000,1000133.5,1000133.5,990,0,0,0,L,1122011218,1,120.42,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695614,503295.00
05/24/2019 07:00,2,0.174,ALERT,213.06,297.57,60.012,1558695604,"201051344000582","174011545737251",21.13,10.00,0,294.26,337.54,3.7,1.7,0.000,1279747.9,1279747.9,990,0,0,0,L,1122011218,1,121.78,122.01,0002,9,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695616,503296.00
05/24/2019 07:00,2,0.156,ALERT,211.70,295.76,60.012,1558695604,"201051344000868","174011545737251",22.46,10.30,0,294.56,337.84,3.6,1.5,0.000,1288170.1,1288170.1,992,0,0,0,L,1122011218,1,120.65,122.23,0002,9,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695618,503297.00
05/24/2019 07:00,2,0.178,ACTIVE,212.16,295.76,60.017,1558695604,"201051344000576","174011545737251",19.46,10.30,0,293.96,332.13,3.5,1.5,0.000,1305842.0,1305842.0,996,0,0,0,L,1122011218,1,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695619,503298.00
05/24/2019 07:00,2,0.156,ACTIVE,211.70,295.16,60.065,1558695604,"201051344001158","174011545737251",20.16,9.70,0,293.36,307.78,3.2,1.2,0.000,1282636.8,1282636.8,995,0,0,0,L,1122011218,1,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695619,503299.00
05/24/2019 07:00,2,0.154,ALERT,212.83,296.36,60.012,1558695604,"201051344000917","174011545737251",22.40,11.30,0,291.55,336.64,3.5,1.5,0.000,1296306.0,1296306.0,996,0,0,0,L,1122011218,1,121.55,122.01,0002,9,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695621,503300.00
05/24/2019 07:00,2,0.199,ACTIVE,212.83,296.06,60.017,1558695604,"201051344000417","174011545737251",18.01,10.30,0,292.46,297.87,3.6,1.6,0.000,1036068.3,1036068.3,991,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695622,503301.00
05/24/2019 07:00,2,0.158,ALERT,212.83,296.66,60.006,1558695604,"201051344000685","174011545737251",20.61,10.30,0,293.36,333.33,3.3,1.2,0.000,1302739.3,1302739.3,995,0,0,0,L,1122011218,1,122.23,121.55,0002,8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695624,503302.00
05/24/2019 07:00,2,0.176,ALERT,212.83,296.36,60.006,1558695604,"201051344000651","174011545737251",22.05,10.00,0,293.06,335.44,4.0,1.9,0.000,1296021.1,1296021.1,993,0,0,0,L,1122011218,1,122.01,121.33,0002,9,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695626,503303.00
05/24/2019 07:00,2,0.154,ALERT,211.25,295.76,60.022,1558695604,"201051344000594","174011545737251",23.46,10.30,0,293.66,335.74,3.7,1.6,0.000,1307799.0,1307799.0,994,0,0,0,L,1122011218,1,120.42,121.55,0002,8,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695628,503304.00
05/24/2019 07:00,2,0.172,ALERT,211.70,295.16,60.001,1558695604,"201051344000469","174011545737251",23.22,9.70,0,292.76,331.53,4.1,2.0,0.000,1287872.8,1287872.8,994,0,0,0,L,1122011218,1,120.20,122.23,0002,8,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695629,503305.00
05/24/2019 07:00,2,0.166,ALERT,212.83,297.26,60.006,1558695604,"201051344000585","174011545737251",23.06,10.70,0,293.06,339.65,3.9,1.8,0.000,1309755.3,1309755.3,992,0,0,0,L,1122011218,1,121.33,122.01,0002,8,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695631,503306.00
05/24/2019 07:00,2,0.148,ALERT,212.38,295.46,60.006,1558695604,"201051344000853","174011545737251",21.19,10.30,0,293.96,333.93,3.2,1.1,0.000,1311148.1,1311148.1,992,0,0,0,L,1122011218,1,121.33,122.23,0002,11,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695633,503307.00
05/24/2019 07:00,2,0.141,ALERT,212.83,296.96,59.996,1558695604,"201051344001145","174011545737251",22.98,10.30,0,293.96,338.14,3.3,1.3,0.000,1310991.4,1310991.4,992,0,0,0,L,1122011218,1,121.55,121.78,0002,10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695635,503308.00
05/24/2019 07:00,2,0.170,ACTIVE,212.61,296.36,59.996,1558695604,"201051344000438","174011545737251",23.68,10.00,0,293.66,329.43,4.1,2.0,0.000,1304297.4,1304297.4,990,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695636,503309.00
05/24/2019 07:00,2,0.162,ALERT,212.38,296.66,60.001,1558695604,"201051344001135","174011545737251",23.48,10.70,0,293.66,339.95,3.9,1.8,0.000,1291159.1,1291159.1,989,0,0,0,L,1122011218,1,121.55,121.55,0002,10,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695638,503310.00
05/24/2019 07:00,2,0.156,ALERT,211.48,295.46,59.985,1558695604,"201051344000983","174011545737251",23.04,10.70,0,294.26,331.53,3.7,1.6,0.000,1309087.5,1309087.5,991,0,0,0,L,1122011218,1,120.65,121.55,0002,10,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695640,503311.00
05/24/2019 07:00,2,0.156,ALERT,212.61,296.36,59.990,1558695604,"201051344001203","174011545737251",23.04,10.30,0,293.36,334.84,3.7,1.6,0.000,1298924.8,1298924.8,992,0,0,0,L,1122011218,1,122.01,121.33,0002,8,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695641,503312.00
05/24/2019 07:00,2,0.158,ALERT,212.61,296.96,59.985,1558695604,"201051344001230","174011545737251",21.49,10.30,0,293.66,332.43,3.5,1.4,0.000,1294717.0,1294717.0,998,0,0,0,L,1122011218,1,121.78,121.55,0002,8,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695643,503313.00
05/24/2019 07:00,2,0.172,ALERT,212.16,296.36,59.985,1558695604,"201051344000646","174011545737251",20.93,10.30,0,292.46,332.73,3.7,1.6,0.000,1288491.1,1288491.1,992,0,0,0,L,1122011218,1,121.55,121.55,0002,8,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695645,503314.00
05/24/2019 07:00,2,0.150,ACTIVE,211.70,294.56,59.985,1558695604,"201051344000867","174011545737251",23.24,11.00,0,293.66,328.22,3.5,1.5,0.000,1286243.4,1286243.4,991,0,0,0,L,1122011218,1,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695646,503315.00
05/24/2019 07:00,2,0.156,ACTIVE,211.93,294.56,59.985,1558695604,"201051344000633","174011545737251",23.08,10.00,0,292.16,314.70,3.6,1.6,0.000,1283585.1,1283585.1,994,0,0,0,L,1122011218,1,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695647,503316.00
05/24/2019 07:00,2,0.176,ALERT,212.38,296.96,59.975,1558695604,"201051344000955","174011545737251",22.84,10.70,0,293.36,333.63,4.1,2.0,0.000,1308800.6,1308800.6,992,0,0,0,L,1122011218,1,121.10,121.78,0002,9,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695649,503317.00
05/24/2019 07:00,2,0.162,ALERT,211.70,294.26,60.022,1558695604,"201051344000648","174011545737251",22.80,10.00,0,293.36,335.14,3.8,1.7,0.000,1298478.4,1298478.4,992,0,0,0,L,1122011218,1,120.20,122.01,0002,8,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695651,503318.00
05/24/2019 07:00,2,0.154,ALERT,211.93,294.86,59.990,1558695604,"201051344000645","174011545737251",21.27,11.00,0,293.96,332.43,3.3,1.3,0.000,1303581.1,1303581.1,991,0,0,0,L,1122011218,1,120.88,122.01,0002,9,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695652,503319.00
05/24/2019 07:00,2,0.154,ALERT,211.70,295.76,59.990,1558695604,"201051344000569","174011545737251",22.86,10.70,0,294.26,336.94,3.6,1.5,0.000,1319975.0,1319975.0,995,0,0,0,L,1122011218,1,120.42,122.23,0002,9,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695654,503320.00
05/24/2019 07:00,2,0.209,ACTIVE,211.93,294.86,59.985,1558695604,"179051228000119","174011545737251",22.78,12.00,0,292.76,298.17,4.8,2.8,0.000,106693.3,106693.3,998,0,0,0,L,46974696,1,120.65,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558695655,503321.00
05/24/2019 07:15,2,0.221,ACTIVE,211.70,331.53,60.006,1558696504,"201051344000579","174011545737251",26.04,11.00,0,294.26,351.67,5.8,3.7,0.009,1320179.0,1320179.0,995,0,0,0,L,1122011218,1,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696505,503322.00
05/24/2019 07:15,2,0.186,ACTIVE,212.61,331.83,59.969,1558696504,"201051344001025","174011545737251",26.14,10.70,0,294.26,345.66,4.9,2.8,0.004,1303203.0,1303203.0,992,0,0,0,L,1122011218,1,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696506,503323.00
05/24/2019 07:15,2,0.232,ALERT,212.83,333.63,60.028,1558696504,"201051344001093","174011545737251",24.59,11.70,0,294.56,350.77,5.8,3.6,0.004,1286492.1,1286492.1,997,0,0,0,L,1122011218,1,121.78,121.78,0002,10,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696508,503324.00
05/24/2019 07:15,2,0.203,ALERT,211.48,331.23,60.001,1558696504,"201051344000458","174011545737251",24.53,11.70,0,294.26,348.96,5.1,3.0,0.000,1302649.2,1302649.2,995,0,0,0,L,1122011218,1,121.10,121.55,0002,9,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696510,503325.00
05/24/2019 07:15,2,0.197,ACTIVE,212.83,333.03,60.012,1558696504,"201051344000890","174011545737251",27.67,11.30,0,295.46,347.76,5.5,3.4,0.004,1301400.8,1301400.8,995,0,0,0,L,1122011218,1,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696511,503326.00
05/24/2019 07:15,2,0.115,ACTIVE,211.48,294.86,59.996,1558696504,"201051344000988","174011545737251",19.84,10.30,0,291.25,297.26,2.3,0.3,0.000,1000133.5,1000133.5,991,0,0,0,L,1122011218,1,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696512,503327.00
05/24/2019 07:15,2,0.205,ALERT,213.29,333.93,60.006,1558696504,"201051344000582","174011545737251",24.75,10.70,0,295.76,344.76,5.2,3.1,0.004,1279748.4,1279748.4,992,0,0,0,L,1122011218,1,121.78,122.01,0002,8,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696514,503328.00
05/24/2019 07:15,2,0.180,ACTIVE,211.48,331.53,60.012,1558696504,"201051344000868","174011545737251",26.88,11.00,0,294.26,345.66,4.9,2.8,0.004,1288170.6,1288170.6,994,0,0,0,L,1122011218,1,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696515,503329.00
05/24/2019 07:15,2,0.209,ALERT,212.16,333.03,60.001,1558696504,"201051344000576","174011545737251",24.09,10.70,0,293.66,348.36,5.1,3.0,0.004,1305842.5,1305842.5,997,0,0,0,L,1122011218,1,121.10,121.78,0002,7,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696516,503330.00
05/24/2019 07:15,2,0.176,ACTIVE,211.70,331.83,59.996,1558696504,"201051344001158","174011545737251",25.43,10.30,0,293.66,354.67,4.5,2.5,0.009,1282637.3,1282637.3,996,0,0,0,L,1122011218,1,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696517,503331.00
05/24/2019 07:15,2,0.174,ACTIVE,212.83,334.24,60.001,1558696504,"201051344000917","174011545737251",26.98,12.00,0,293.66,344.45,4.8,2.7,0.000,1296306.5,1296306.5,998,0,0,0,L,1122011218,1,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696518,503332.00
05/24/2019 07:15,2,0.223,ACTIVE,212.83,296.66,60.006,1558696504,"201051344000417","174011545737251",18.45,10.30,0,294.26,309.59,4.2,2.1,0.000,1036068.7,1036068.7,992,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696519,503333.00
05/24/2019 07:15,2,0.199,ACTIVE,213.06,334.24,60.001,1558696504,"201051344000685","174011545737251",24.31,11.00,0,294.56,356.18,4.9,2.8,0.004,1302739.7,1302739.7,997,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696520,503334.00
05/24/2019 07:15,2,0.215,ALERT,212.83,333.93,60.001,1558696504,"201051344000651","174011545737251",25.11,10.70,0,294.56,345.06,5.5,3.4,0.004,1296021.7,1296021.7,995,0,0,0,L,1122011218,1,122.01,121.33,0002,8,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696522,503335.00
05/24/2019 07:15,2,0.209,ALERT,211.25,331.83,59.996,1558696504,"201051344000594","174011545737251",24.55,11.00,0,293.66,346.26,5.2,3.1,0.004,1307799.5,1307799.5,996,0,0,0,L,1122011218,1,120.65,121.33,0002,8,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696524,503336.00
05/24/2019 07:15,2,0.211,ALERT,211.70,331.83,60.006,1558696504,"201051344000469","174011545737251",26.06,10.30,0,292.76,345.06,5.6,3.4,0.009,1287873.4,1287873.4,996,0,0,0,L,1122011218,1,120.42,122.01,0002,7,0,0,0,0,0,0,3,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696526,503337.00
05/24/2019 07:15,2,0.193,ACTIVE,212.83,333.93,59.996,1558696504,"201051344000585","174011545737251",27.67,11.30,0,294.56,346.26,5.4,3.3,0.004,1309755.9,1309755.9,994,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696527,503338.00
05/24/2019 07:15,2,0.186,ACTIVE,212.16,334.24,60.001,1558696504,"201051344000853","174011545737251",25.86,10.70,0,293.66,354.97,4.9,2.8,0.004,1311148.5,1311148.5,994,0,0,0,L,1122011218,1,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696527,503339.00
05/24/2019 07:15,2,0.164,ACTIVE,213.06,333.63,60.001,1558696504,"201051344001145","174011545737251",27.67,10.70,0,295.46,344.76,4.6,2.5,0.004,1310991.8,1310991.8,994,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696528,503340.00
05/24/2019 07:15,2,0.221,ACTIVE,212.83,333.93,60.001,1558696504,"201051344000438","174011545737251",25.11,10.70,0,295.16,355.28,5.6,3.5,0.009,1304298.1,1304298.1,991,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696529,503341.00
05/24/2019 07:15,2,0.188,ACTIVE,212.38,333.03,60.001,1558696504,"201051344001135","174011545737251",28.07,11.00,0,295.16,343.25,5.4,3.3,0.000,1291159.7,1291159.7,991,0,0,0,L,1122011218,1,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696530,503342.00
05/24/2019 07:15,2,0.178,ACTIVE,211.70,331.83,60.001,1558696504,"201051344000983","174011545737251",27.83,11.30,0,293.96,345.36,5.0,2.9,0.004,1309088.0,1309088.0,993,0,0,0,L,1122011218,1,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696531,503343.00
05/24/2019 07:15,2,0.178,ACTIVE,212.83,333.33,60.006,1558696504,"201051344001203","174011545737251",27.71,10.70,0,294.86,346.86,5.0,2.9,0.004,1298925.4,1298925.4,994,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696532,503344.00
05/24/2019 07:15,2,0.213,ALERT,212.61,333.03,60.001,1558696504,"201051344001230","174011545737251",23.34,10.70,0,294.86,352.87,5.1,3.0,0.004,1294717.5,1294717.5,1000,0,0,0,L,1122011218,1,121.78,121.33,0002,8,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696534,503345.00
05/24/2019 07:15,2,0.209,ALERT,212.38,333.33,60.001,1558696504,"201051344000646","174011545737251",25.54,10.70,0,293.96,353.47,5.4,3.3,0.000,1288491.7,1288491.7,994,0,0,0,L,1122011218,1,121.78,121.33,0002,8,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696536,503346.00
05/24/2019 07:15,2,0.201,ACTIVE,211.70,331.23,60.001,1558696504,"201051344000867","174011545737251",25.23,11.30,0,292.76,345.96,5.2,3.0,0.000,1286243.9,1286243.9,992,0,0,0,L,1122011218,1,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696537,503347.00
05/24/2019 07:15,2,0.215,ALERT,212.16,334.54,60.001,1558696504,"201051344000633","174011545737251",24.75,10.70,0,291.55,345.06,5.4,3.3,0.000,1283585.6,1283585.6,995,0,0,0,L,1122011218,1,121.33,122.01,0002,10,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696539,503348.00
05/24/2019 07:15,2,0.234,ACTIVE,212.16,333.33,60.043,1558696504,"201051344000955","174011545737251",25.41,11.30,0,295.16,351.07,6.0,3.9,0.004,1308801.3,1308801.3,994,0,0,0,L,1122011218,1,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696540,503349.00
05/24/2019 07:15,2,0.213,ACTIVE,211.70,332.13,60.006,1558696504,"201051344000648","174011545737251",25.47,10.30,0,292.76,351.07,5.5,3.4,0.009,1298478.9,1298478.9,994,0,0,0,L,1122011218,1,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696541,503350.00
05/24/2019 07:15,2,0.188,ALERT,212.16,332.43,60.006,1558696504,"201051344000645","174011545737251",26.02,11.30,0,293.36,352.27,5.0,2.9,0.004,1303581.5,1303581.5,993,0,0,0,L,1122011218,1,121.33,121.78,0002,9,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696543,503351.00
05/24/2019 07:15,2,0.184,ACTIVE,211.70,331.83,60.001,1558696504,"201051344000569","174011545737251",27.95,11.00,0,294.26,344.15,5.2,3.1,0.004,1319975.5,1319975.5,997,0,0,0,L,1122011218,1,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696543,503352.00
05/24/2019 07:15,2,0.229,ACTIVE,212.16,342.65,60.006,1558696504,"179051228000119","174011545737251",28.43,12.70,0,291.85,343.25,6.7,4.5,0.000,106694.1,106694.1,999,0,0,0,L,46974696,1,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558696544,503353.00
05/24/2019 07:30,2,0.277,ALERT,212.61,333.33,60.017,1558697405,"201051344000579","174011545737251",28.88,11.30,0,293.96,336.64,8.2,5.9,0.022,1320180.1,1320180.1,996,0,0,0,L,1122011218,1,121.33,122.01,0002,8,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697407,503354.00
05/24/2019 07:30,2,0.246,ALERT,212.83,332.73,60.006,1558697405,"201051344001025","174011545737251",28.71,11.00,0,294.26,336.64,7.2,5.0,0.013,1303204.0,1303204.0,993,0,0,0,L,1122011218,1,121.78,121.78,0002,8,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697408,503355.00
05/24/2019 07:30,2,0.281,ACTIVE,212.83,333.33,59.996,1558697405,"201051344001093","174011545737251",27.83,12.00,0,294.56,336.94,7.9,5.7,0.018,1286493.3,1286493.3,999,0,0,0,L,1122011218,1,122.01,121.55,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697409,503356.00
05/24/2019 07:30,2,0.242,ACTIVE,212.61,333.03,59.980,1558697405,"201051344000458","174011545737251",28.53,12.30,0,293.06,336.64,7.0,4.9,0.022,1302650.1,1302650.1,997,0,0,0,L,1122011218,1,121.55,122.23,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697410,503357.00
05/24/2019 07:30,2,0.268,ALERT,212.61,332.43,60.001,1558697405,"201051344000890","174011545737251",28.47,11.70,0,295.46,337.24,7.8,5.6,0.022,1301401.9,1301401.9,996,0,0,0,L,1122011218,1,122.23,121.10,0002,11,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697412,503358.00
05/24/2019 07:30,2,0.119,ACTIVE,212.38,296.96,60.012,1558697405,"201051344000988","174011545737251",20.85,10.70,0,290.65,299.07,2.5,0.5,0.000,1000133.6,1000133.6,992,0,0,0,L,1122011218,1,120.88,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697413,503359.00
05/24/2019 07:30,2,0.254,ACTIVE,213.29,333.33,59.964,1558697405,"201051344000582","174011545737251",27.99,11.00,0,295.76,337.24,7.2,5.0,0.018,1279749.4,1279749.4,994,0,0,0,L,1122011218,1,122.23,122.01,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697414,503360.00
05/24/2019 07:30,2,0.252,ALERT,212.61,333.63,60.012,1558697405,"201051344000868","174011545737251",27.49,11.30,0,293.06,336.94,7.0,4.9,0.018,1288171.5,1288171.5,995,0,0,0,L,1122011218,1,121.10,122.23,0002,9,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697416,503361.00
05/24/2019 07:30,2,0.256,ACTIVE,213.29,334.54,60.012,1558697405,"201051344000576","174011545737251",28.25,11.30,0,292.76,337.84,7.3,5.2,0.013,1305843.5,1305843.5,999,0,0,0,L,1122011218,1,121.78,122.01,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697417,503362.00
05/24/2019 07:30,2,0.232,ALERT,212.61,333.63,60.017,1558697405,"201051344001158","174011545737251",28.23,10.70,0,292.46,337.24,6.7,4.5,0.022,1282638.1,1282638.1,997,0,0,0,L,1122011218,1,121.10,122.01,0002,10,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697419,503363.00
05/24/2019 07:30,2,0.250,ALERT,212.83,333.93,60.012,1558697405,"201051344000917","174011545737251",27.45,12.70,0,293.66,337.54,7.0,4.8,0.018,1296307.4,1296307.4,999,0,0,0,L,1122011218,1,122.01,122.01,0002,9,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697421,503364.00
05/24/2019 07:30,2,0.291,ALERT,213.06,333.03,60.006,1558697405,"201051344000417","174011545737251",18.45,11.00,0,294.56,348.96,5.5,3.3,0.009,1036069.4,1036069.4,993,0,0,0,L,1122011218,1,122.01,121.55,0002,8,0,0,0,0,0,0,5,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697423,503365.00
05/24/2019 07:30,2,0.242,ALERT,213.06,334.24,59.985,1558697405,"201051344000685","174011545737251",27.77,11.30,0,294.26,337.24,6.8,4.7,0.027,1302740.6,1302740.6,998,0,0,0,L,1122011218,1,122.68,121.33,0002,9,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697424,503366.00
05/24/2019 07:30,2,0.258,ACTIVE,212.83,333.33,60.012,1558697405,"201051344000651","174011545737251",28.15,11.00,0,294.26,337.84,7.4,5.2,0.013,1296022.7,1296022.7,997,0,0,0,L,1122011218,1,122.46,121.33,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697425,503367.00
05/24/2019 07:30,2,0.254,ACTIVE,212.38,333.33,60.017,1558697405,"201051344000594","174011545737251",27.99,11.30,0,292.46,336.64,7.3,5.1,0.027,1307800.5,1307800.5,998,0,0,0,L,1122011218,1,121.33,121.78,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697426,503368.00
05/24/2019 07:30,2,0.250,ACTIVE,212.61,333.63,60.001,1558697405,"201051344000469","174011545737251",29.16,10.70,0,292.16,336.94,7.3,5.2,0.013,1287874.5,1287874.5,998,0,0,0,L,1122011218,1,120.88,122.23,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697427,503369.00
05/24/2019 07:30,2,0.262,ALERT,213.06,333.63,60.006,1558697405,"201051344000585","174011545737251",28.33,11.70,0,294.26,337.84,7.5,5.4,0.022,1309756.9,1309756.9,995,0,0,0,L,1122011218,1,121.78,122.01,0002,8,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697429,503370.00
05/24/2019 07:30,2,0.256,ALERT,213.06,334.84,60.022,1558697405,"201051344000853","174011545737251",26.92,11.00,0,292.76,338.14,7.0,4.8,0.018,1311149.4,1311149.4,995,0,0,0,L,1122011218,1,121.78,122.23,0002,11,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697431,503371.00
05/24/2019 07:30,2,0.236,ALERT,213.06,333.63,60.012,1558697405,"201051344001145","174011545737251",27.89,11.30,0,295.16,337.54,6.7,4.6,0.022,1310992.6,1310992.6,995,0,0,0,L,1122011218,1,122.01,121.55,0002,11,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697433,503372.00
05/24/2019 07:30,2,0.266,ALERT,213.06,333.33,60.043,1558697405,"201051344000438","174011545737251",28.53,11.30,0,294.86,337.84,7.7,5.5,0.022,1304299.2,1304299.2,992,0,0,0,L,1122011218,1,122.23,121.55,0002,10,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697435,503373.00
05/24/2019 07:30,2,0.262,ALERT,212.38,332.43,60.028,1558697405,"201051344001135","174011545737251",27.95,11.70,0,294.86,336.64,7.4,5.2,0.022,1291160.7,1291160.7,992,0,0,0,L,1122011218,1,122.01,121.33,0002,10,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697436,503374.00
05/24/2019 07:30,2,0.246,ALERT,212.61,332.73,60.038,1558697405,"201051344000983","174011545737251",28.61,11.70,0,293.66,336.34,7.1,5.0,0.018,1309089.0,1309089.0,994,0,0,0,L,1122011218,1,121.33,121.78,0002,11,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697438,503375.00
05/24/2019 07:30,2,0.254,ALERT,212.83,333.33,60.028,1558697405,"201051344001203","174011545737251",27.91,11.30,0,294.56,339.65,7.2,5.0,0.022,1298926.4,1298926.4,995,0,0,0,L,1122011218,1,122.46,121.33,0002,9,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697440,503376.00
05/24/2019 07:30,2,0.258,ACTIVE,212.61,332.73,60.028,1558697405,"201051344001230","174011545737251",27.17,11.00,0,294.56,336.34,7.1,4.9,0.022,1294718.4,1294718.4,1002,0,0,0,L,1122011218,1,122.23,121.33,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697441,503377.00
05/24/2019 07:30,2,0.254,ACTIVE,212.38,333.63,60.033,1558697405,"201051344000646","174011545737251",27.87,11.30,0,293.66,336.94,7.2,5.0,0.022,1288492.7,1288492.7,996,0,0,0,L,1122011218,1,122.23,121.33,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697442,503378.00
05/24/2019 07:30,2,0.246,ALERT,212.83,333.03,60.043,1558697405,"201051344000867","174011545737251",28.05,12.00,0,292.76,336.94,7.0,4.9,0.022,1286244.8,1286244.8,993,0,0,0,L,1122011218,1,121.78,122.01,0002,10,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697444,503379.00
05/24/2019 07:30,2,0.252,ACTIVE,213.29,335.44,60.065,1558697405,"201051344000633","174011545737251",28.57,11.30,0,291.55,338.44,7.3,5.2,0.022,1283586.7,1283586.7,997,0,0,0,L,1122011218,1,121.78,122.46,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697445,503380.00
05/24/2019 07:30,2,0.270,ALERT,212.38,332.73,60.038,1558697405,"201051344000955","174011545737251",28.80,11.70,0,294.56,336.64,7.9,5.7,0.022,1308802.4,1308802.4,995,0,0,0,L,1122011218,1,121.55,121.55,0002,9,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697447,503381.00
05/24/2019 07:30,2,0.258,ALERT,212.61,333.33,60.049,1558697405,"201051344000648","174011545737251",27.91,11.00,0,292.76,337.84,7.4,5.2,0.022,1298480.0,1298480.0,995,0,0,0,L,1122011218,1,120.88,122.23,0002,8,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697448,503382.00
05/24/2019 07:30,2,0.232,ACTIVE,213.06,333.63,60.038,1558697405,"201051344000645","174011545737251",28.35,12.00,0,293.06,337.54,6.7,4.5,0.022,1303582.4,1303582.4,995,0,0,0,L,1122011218,1,121.78,122.46,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697449,503383.00
05/24/2019 07:30,2,0.252,ALERT,212.61,333.63,60.028,1558697405,"201051344000569","174011545737251",27.93,11.30,0,293.36,336.64,7.2,5.0,0.022,1319976.5,1319976.5,998,0,0,0,L,1122011218,1,120.88,122.23,0002,9,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697451,503384.00
05/24/2019 07:30,2,0.295,ALERT,212.83,336.34,60.012,1558697405,"179051228000119","174011545737251",28.80,13.70,0,291.55,342.95,8.7,6.5,0.022,106695.4,106695.4,1000,0,0,0,L,46974696,1,121.55,122.68,0000,10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558697453,503385.00
05/24/2019 07:45,2,0.299,ACTIVE,212.16,333.03,60.001,1558698304,"201051344000579","174011545737251",28.63,11.70,0,328.82,339.34,8.7,6.5,0.027,1320181.8,1320181.8,998,0,0,0,L,1122011218,1,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698305,503386.00
05/24/2019 07:45,2,0.268,ACTIVE,213.06,333.03,60.001,1558698304,"201051344001025","174011545737251",28.82,11.30,0,327.92,338.74,7.9,5.7,0.027,1303205.4,1303205.4,995,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698306,503387.00
05/24/2019 07:45,2,0.293,ACTIVE,213.06,333.93,60.012,1558698304,"201051344001093","174011545737251",29.04,12.00,0,327.62,339.04,8.7,6.5,0.022,1286494.8,1286494.8,1000,0,0,0,L,1122011218,1,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698307,503388.00
05/24/2019 07:45,2,0.270,ACTIVE,212.16,332.43,60.043,1558698304,"201051344000458","174011545737251",28.13,12.70,0,327.62,338.44,7.7,5.5,0.022,1302651.5,1302651.5,998,0,0,0,L,1122011218,1,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698308,503389.00
05/24/2019 07:45,2,0.299,ACTIVE,213.06,334.24,60.006,1558698304,"201051344000890","174011545737251",28.09,11.70,0,327.32,338.44,8.5,6.3,0.027,1301403.4,1301403.4,998,0,0,0,L,1122011218,1,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698309,503390.00
05/24/2019 07:45,2,0.250,ACTIVE,212.16,334.24,59.996,1558698304,"201051344000988","174011545737251",18.21,11.30,0,292.76,337.54,4.6,2.5,0.018,1000134.1,1000134.1,993,0,0,0,L,1122011218,1,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698310,503391.00
05/24/2019 07:45,2,0.271,ACTIVE,213.29,334.54,60.006,1558698304,"201051344000582","174011545737251",28.47,11.30,0,327.92,338.74,7.9,5.7,0.018,1279750.8,1279750.8,995,0,0,0,L,1122011218,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698311,503392.00
05/24/2019 07:45,2,0.262,ACTIVE,212.16,333.33,60.006,1558698304,"201051344000868","174011545737251",28.78,11.70,0,328.22,339.04,7.7,5.5,0.027,1288172.8,1288172.8,997,0,0,0,L,1122011218,1,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698312,503393.00
05/24/2019 07:45,2,0.275,ACTIVE,212.61,334.54,60.001,1558698304,"201051344000576","174011545737251",28.21,11.70,0,329.13,339.65,7.9,5.7,0.027,1305844.9,1305844.9,1000,0,0,0,L,1122011218,1,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698312,503394.00
05/24/2019 07:45,2,0.258,ACTIVE,212.16,333.03,60.001,1558698304,"201051344001158","174011545737251",28.31,11.00,0,327.62,338.74,7.4,5.2,0.027,1282639.4,1282639.4,999,0,0,0,L,1122011218,1,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698313,503395.00
05/24/2019 07:45,2,0.270,ACTIVE,213.29,335.14,60.006,1558698304,"201051344000917","174011545737251",28.01,13.00,0,326.72,339.04,7.7,5.5,0.027,1296308.8,1296308.8,1001,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698314,503396.00
05/24/2019 07:45,2,0.332,ACTIVE,213.29,333.63,60.006,1558698304,"201051344000417","174011545737251",18.07,11.30,0,293.36,336.64,6.1,3.9,0.018,1036070.3,1036070.3,995,0,0,0,L,1122011218,1,121.78,121.55,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698315,503397.00
05/24/2019 07:45,2,0.266,ACTIVE,213.29,335.14,60.017,1558698304,"201051344000685","174011545737251",28.33,11.70,0,327.62,340.55,7.7,5.5,0.031,1302741.9,1302741.9,1000,0,0,0,L,1122011218,1,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698316,503398.00
05/24/2019 07:45,2,0.281,ACTIVE,213.06,334.84,60.017,1558698304,"201051344000651","174011545737251",28.25,11.30,0,328.52,339.65,8.1,5.9,0.035,1296024.1,1296024.1,998,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698317,503399.00
05/24/2019 07:45,2,0.281,ACTIVE,211.93,332.73,60.006,1558698304,"201051344000594","174011545737251",28.31,11.70,0,326.12,338.14,8.1,5.9,0.031,1307801.9,1307801.9,999,0,0,0,L,1122011218,1,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698318,503400.00
05/24/2019 07:45,2,0.277,ACTIVE,212.16,333.03,60.017,1558698304,"201051344000469","174011545737251",29.02,11.00,0,326.72,338.44,8.2,5.9,0.031,1287875.9,1287875.9,999,0,0,0,L,1122011218,1,120.65,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698319,503401.00
05/24/2019 07:45,2,0.291,ACTIVE,213.29,334.54,60.006,1558698304,"201051344000585","174011545737251",28.57,12.00,0,327.32,339.04,8.5,6.2,0.027,1309758.4,1309758.4,997,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698320,503402.00
05/24/2019 07:45,2,0.275,ACTIVE,212.83,334.84,60.017,1558698304,"201051344000853","174011545737251",27.95,11.30,0,329.73,339.95,7.8,5.6,0.027,1311150.7,1311150.7,997,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698321,503403.00
05/24/2019 07:45,2,0.262,ACTIVE,213.29,334.54,60.006,1558698304,"201051344001145","174011545737251",28.71,11.30,0,328.82,339.34,7.6,5.4,0.031,1310993.9,1310993.9,997,0,0,0,L,1122011218,1,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698322,503404.00
05/24/2019 07:45,2,0.295,ACTIVE,213.06,334.24,60.017,1558698304,"201051344000438","174011545737251",28.11,11.70,0,328.22,338.44,8.4,6.2,0.031,1304300.6,1304300.6,994,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698323,503405.00
05/24/2019 07:45,2,0.299,ACTIVE,212.83,333.33,60.001,1558698304,"201051344001135","174011545737251",27.47,12.00,0,327.32,338.14,8.4,6.2,0.031,1291162.2,1291162.2,994,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698324,503406.00
05/24/2019 07:45,2,0.275,ACTIVE,212.16,332.73,60.006,1558698304,"201051344000983","174011545737251",28.53,12.00,0,327.92,338.14,8.0,5.8,0.031,1309090.3,1309090.3,996,0,0,0,L,1122011218,1,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698325,503407.00
