ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/24/2019 07:45,2,0.283,ACTIVE,213.06,334.24,60.022,1558698304,"201051344001203","174011545737251",28.31,11.70,0,327.92,339.65,8.1,5.9,0.027,1298927.7,1298927.7,997,0,0,0,L,1122011218,1,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698326,503408.00
05/24/2019 07:45,2,0.279,ACTIVE,212.83,333.93,60.012,1558698304,"201051344001230","174011545737251",28.25,11.30,0,327.32,337.24,8.0,5.8,0.027,1294719.7,1294719.7,1003,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698326,503409.00
05/24/2019 07:45,2,0.281,ACTIVE,212.61,334.24,60.012,1558698304,"201051344000646","174011545737251",28.55,11.30,0,327.32,339.04,8.2,5.9,0.027,1288494.0,1288494.0,997,0,0,0,L,1122011218,1,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698327,503410.00
05/24/2019 07:45,2,0.271,ACTIVE,212.38,333.03,60.006,1558698304,"201051344000867","174011545737251",28.59,12.30,0,327.32,339.04,7.9,5.7,0.031,1286246.1,1286246.1,995,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698328,503411.00
05/24/2019 07:45,2,0.279,ACTIVE,212.61,335.14,60.012,1558698304,"201051344000633","174011545737251",28.94,11.70,0,327.02,340.85,8.2,6.0,0.031,1283588.0,1283588.0,998,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698329,503412.00
05/24/2019 07:45,2,0.297,ACTIVE,212.61,333.63,60.006,1558698304,"201051344000955","174011545737251",29.54,11.70,0,326.72,337.54,8.9,6.6,0.031,1308803.9,1308803.9,997,0,0,0,L,1122011218,1,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698330,503413.00
05/24/2019 07:45,2,0.279,ACTIVE,212.38,333.33,59.985,1558698304,"201051344000648","174011545737251",28.73,11.00,0,328.52,339.65,8.2,6.0,0.027,1298481.3,1298481.3,997,0,0,0,L,1122011218,1,120.65,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698331,503414.00
05/24/2019 07:45,2,0.266,ACTIVE,212.61,333.63,60.017,1558698304,"201051344000645","174011545737251",28.05,12.30,0,328.82,338.44,7.5,5.4,0.027,1303583.6,1303583.6,996,0,0,0,L,1122011218,1,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698332,503415.00
05/24/2019 07:45,2,0.268,ACTIVE,212.16,333.03,60.006,1558698304,"201051344000569","174011545737251",29.40,11.70,0,328.22,338.14,8.0,5.8,0.027,1319977.8,1319977.8,1000,0,0,0,L,1122011218,1,120.65,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698333,503416.00
05/24/2019 07:45,2,0.326,ACTIVE,212.61,336.64,60.001,1558698304,"179051228000119","174011545737251",29.08,14.00,0,308.99,368.50,9.6,7.3,0.022,106697.1,106697.1,1002,0,0,0,L,46974696,1,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558698334,503417.00
05/24/2019 08:00,2,0.301,ACTIVE,212.16,332.43,59.985,1558699204,"201051344000579","174011545737251",28.15,11.70,0,326.72,338.14,8.6,6.4,0.027,1320183.4,1320183.4,999,0,0,0,L,1122011218,1,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699205,503418.00
05/24/2019 08:00,2,0.258,ACTIVE,211.70,331.83,60.001,1558699204,"201051344001025","174011545737251",29.18,11.70,0,328.82,339.04,7.7,5.5,0.027,1303206.7,1303206.7,996,0,0,0,L,1122011218,1,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699206,503419.00
05/24/2019 08:00,2,0.295,ACTIVE,211.93,333.63,59.996,1558699204,"201051344001093","174011545737251",28.45,12.30,0,327.62,339.65,8.6,6.3,0.022,1286496.4,1286496.4,1001,0,0,0,L,1122011218,1,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699207,503420.00
05/24/2019 08:00,2,0.266,ACTIVE,211.93,332.43,60.001,1558699204,"201051344000458","174011545737251",28.19,13.00,0,327.32,337.84,7.6,5.4,0.022,1302652.8,1302652.8,999,0,0,0,L,1122011218,1,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699208,503421.00
05/24/2019 08:00,2,0.293,ACTIVE,211.93,332.73,59.990,1558699204,"201051344000890","174011545737251",28.21,11.70,0,327.32,339.65,8.4,6.2,0.027,1301404.9,1301404.9,999,0,0,0,L,1122011218,1,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699209,503422.00
05/24/2019 08:00,2,0.248,ACTIVE,211.93,334.54,60.001,1558699204,"201051344000988","174011545737251",18.17,11.30,0,324.02,342.95,4.6,2.5,0.018,1000134.7,1000134.7,994,0,0,0,L,1122011218,1,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699210,503423.00
05/24/2019 08:00,2,0.271,ACTIVE,212.38,333.93,60.017,1558699204,"201051344000582","174011545737251",28.37,11.70,0,328.22,340.55,7.8,5.6,0.027,1279752.1,1279752.1,996,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699211,503424.00
05/24/2019 08:00,2,0.270,ACTIVE,211.93,333.03,60.038,1558699204,"201051344000868","174011545737251",27.89,11.70,0,327.02,337.54,7.7,5.5,0.022,1288174.2,1288174.2,998,0,0,0,L,1122011218,1,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699211,503425.00
05/24/2019 08:00,2,0.266,ACTIVE,212.61,334.24,60.043,1558699204,"201051344000576","174011545737251",28.77,11.70,0,328.52,338.74,7.8,5.6,0.027,1305846.3,1305846.3,1001,0,0,0,L,1122011218,1,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699212,503426.00
05/24/2019 08:00,2,0.256,ACTIVE,211.93,332.73,60.001,1558699204,"201051344001158","174011545737251",28.31,11.30,0,326.42,339.04,7.3,5.2,0.027,1282640.6,1282640.6,1000,0,0,0,L,1122011218,1,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699213,503427.00
05/24/2019 08:00,2,0.264,ACTIVE,212.16,333.93,60.006,1558699204,"201051344000917","174011545737251",28.41,13.00,0,327.02,340.25,7.6,5.4,0.027,1296310.1,1296310.1,1002,0,0,0,L,1122011218,1,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699214,503428.00
05/24/2019 08:00,2,0.318,ACTIVE,212.16,333.33,59.964,1558699204,"201051344000417","174011545737251",18.49,11.30,0,327.02,341.15,6.0,3.9,0.018,1036071.2,1036071.2,996,0,0,0,L,1122011218,1,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699215,503429.00
05/24/2019 08:00,2,0.266,ACTIVE,212.16,334.54,59.985,1558699204,"201051344000685","174011545737251",28.17,11.70,0,328.22,340.85,7.6,5.4,0.031,1302743.2,1302743.2,1001,0,0,0,L,1122011218,1,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699216,503430.00
05/24/2019 08:00,2,0.275,ACTIVE,212.16,333.03,60.001,1558699204,"201051344000651","174011545737251",28.63,11.30,0,328.82,339.95,8.0,5.8,0.027,1296025.5,1296025.5,999,0,0,0,L,1122011218,1,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699217,503431.00
05/24/2019 08:00,2,0.279,ACTIVE,211.70,333.33,59.969,1558699204,"201051344000594","174011545737251",28.25,11.70,0,325.52,337.84,8.0,5.8,0.031,1307803.3,1307803.3,1000,0,0,0,L,1122011218,1,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699218,503432.00
05/24/2019 08:00,2,0.271,ACTIVE,212.16,333.63,60.033,1558699204,"201051344000469","174011545737251",29.02,11.00,0,326.12,339.95,8.0,5.8,0.031,1287877.3,1287877.3,1000,0,0,0,L,1122011218,1,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699219,503433.00
05/24/2019 08:00,2,0.277,ACTIVE,212.16,333.93,60.006,1558699204,"201051344000585","174011545737251",29.36,12.00,0,328.82,341.15,8.3,6.1,0.031,1309759.8,1309759.8,998,0,0,0,L,1122011218,1,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699220,503434.00
05/24/2019 08:00,2,0.270,ACTIVE,212.38,334.84,60.012,1558699204,"201051344000853","174011545737251",28.07,11.70,0,327.92,339.65,7.7,5.5,0.027,1311152.0,1311152.0,998,0,0,0,L,1122011218,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699221,503435.00
05/24/2019 08:00,2,0.262,ACTIVE,212.16,333.33,60.017,1558699204,"201051344001145","174011545737251",28.37,11.30,0,329.43,340.55,7.6,5.4,0.027,1310995.2,1310995.2,998,0,0,0,L,1122011218,1,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699222,503436.00
05/24/2019 08:00,2,0.287,ACTIVE,211.93,333.33,60.006,1558699204,"201051344000438","174011545737251",29.00,11.70,0,329.43,340.25,8.5,6.2,0.027,1304302.1,1304302.1,995,0,0,0,L,1122011218,1,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699223,503437.00
05/24/2019 08:00,2,0.291,ACTIVE,211.70,332.43,60.017,1558699204,"201051344001135","174011545737251",28.15,12.00,0,328.22,339.95,8.3,6.1,0.027,1291163.6,1291163.6,995,0,0,0,L,1122011218,1,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699224,503438.00
05/24/2019 08:00,2,0.262,ACTIVE,211.93,332.73,60.012,1558699204,"201051344000983","174011545737251",29.30,12.00,0,327.32,337.84,7.8,5.6,0.027,1309091.6,1309091.6,997,0,0,0,L,1122011218,1,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699225,503439.00
05/24/2019 08:00,2,0.275,ACTIVE,211.93,332.73,60.012,1558699204,"201051344001203","174011545737251",28.49,11.70,0,329.13,342.05,8.0,5.7,0.027,1298929.1,1298929.1,998,0,0,0,L,1122011218,1,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699226,503440.00
05/24/2019 08:00,2,0.275,ACTIVE,211.70,332.73,60.012,1558699204,"201051344001230","174011545737251",28.19,11.30,0,327.02,338.44,7.9,5.7,0.031,1294721.1,1294721.1,1004,0,0,0,L,1122011218,1,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699227,503441.00
05/24/2019 08:00,2,0.279,ACTIVE,211.48,333.33,60.022,1558699204,"201051344000646","174011545737251",28.25,11.70,0,328.22,340.85,8.0,5.8,0.031,1288495.4,1288495.4,998,0,0,0,L,1122011218,1,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699228,503442.00
05/24/2019 08:00,2,0.268,ACTIVE,212.16,332.73,60.028,1558699204,"201051344000867","174011545737251",28.55,12.30,0,327.02,338.14,7.8,5.6,0.027,1286247.5,1286247.5,996,0,0,0,L,1122011218,1,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699229,503443.00
05/24/2019 08:00,2,0.275,ACTIVE,212.61,334.84,60.012,1558699204,"201051344000633","174011545737251",28.67,11.70,0,327.32,341.45,8.1,5.8,0.027,1283589.4,1283589.4,999,0,0,0,L,1122011218,1,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699230,503444.00
05/24/2019 08:00,2,0.303,ACTIVE,211.70,332.73,60.012,1558699204,"201051344000955","174011545737251",28.45,12.00,0,327.02,339.04,8.8,6.5,0.027,1308805.5,1308805.5,998,0,0,0,L,1122011218,1,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699230,503445.00
05/24/2019 08:00,2,0.277,ACTIVE,211.93,333.03,60.017,1558699204,"201051344000648","174011545737251",28.43,11.30,0,328.52,338.74,8.0,5.8,0.027,1298482.7,1298482.7,998,0,0,0,L,1122011218,1,120.42,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699231,503446.00
05/24/2019 08:00,2,0.264,ACTIVE,212.16,333.63,60.022,1558699204,"201051344000645","174011545737251",27.61,12.30,0,327.62,339.34,7.4,5.2,0.027,1303584.8,1303584.8,997,0,0,0,L,1122011218,1,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699232,503447.00
05/24/2019 08:00,2,0.270,ACTIVE,211.93,333.33,60.017,1558699204,"201051344000569","174011545737251",28.59,12.00,0,327.62,338.14,7.9,5.7,0.027,1319979.2,1319979.2,1001,0,0,0,L,1122011218,1,120.42,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699233,503448.00
05/24/2019 08:00,2,0.318,ACTIVE,212.16,336.64,59.990,1558699204,"179051228000119","174011545737251",29.06,14.30,0,328.22,342.95,9.4,7.2,0.027,106698.8,106698.8,1003,0,0,0,L,46974696,1,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558699234,503449.00
05/24/2019 08:15,2,0.393,ACTIVE,211.25,333.63,60.028,1558700104,"201051344000579","174011545737251",28.71,11.70,0,326.72,339.95,11.5,9.2,0.053,1320185.4,1320185.4,1000,0,0,0,L,1122011218,1,120.42,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700105,503450.00
05/24/2019 08:15,2,0.363,ACTIVE,211.48,332.43,60.022,1558700104,"201051344001025","174011545737251",29.24,11.30,0,326.42,339.04,10.8,8.5,0.053,1303208.6,1303208.6,997,0,0,0,L,1122011218,1,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700106,503451.00
05/24/2019 08:15,2,0.393,ACTIVE,211.48,333.63,60.022,1558700104,"201051344001093","174011545737251",28.67,12.30,0,326.72,339.65,11.4,9.1,0.053,1286498.4,1286498.4,1002,0,0,0,L,1122011218,1,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700107,503452.00
05/24/2019 08:15,2,0.357,ACTIVE,211.25,333.33,60.022,1558700104,"201051344000458","174011545737251",28.82,12.70,0,326.42,339.04,10.5,8.2,0.049,1302654.6,1302654.6,1000,0,0,0,L,1122011218,1,120.65,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700108,503453.00
05/24/2019 08:15,2,0.393,ACTIVE,211.48,333.03,60.033,1558700104,"201051344000890","174011545737251",28.84,11.30,0,327.02,338.74,11.5,9.2,0.053,1301407.0,1301407.0,1000,0,0,0,L,1122011218,1,121.33,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700109,503454.00
05/24/2019 08:15,2,0.340,ACTIVE,211.03,334.54,59.996,1558700104,"201051344000988","174011545737251",19.08,11.30,0,321.61,343.85,6.6,4.5,0.027,1000135.6,1000135.6,995,0,0,0,L,1122011218,1,120.20,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700110,503455.00
05/24/2019 08:15,2,0.373,ACTIVE,212.16,333.93,60.022,1558700104,"201051344000582","174011545737251",27.75,11.30,0,326.72,339.95,10.5,8.2,0.053,1279754.0,1279754.0,997,0,0,0,L,1122011218,1,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700111,503456.00
05/24/2019 08:15,2,0.359,ACTIVE,211.25,333.93,60.033,1558700104,"201051344000868","174011545737251",28.67,11.70,0,326.42,339.34,10.4,8.2,0.049,1288176.0,1288176.0,999,0,0,0,L,1122011218,1,120.42,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700112,503457.00
05/24/2019 08:15,2,0.357,ACTIVE,211.70,335.14,60.017,1558700104,"201051344000576","174011545737251",28.90,11.30,0,327.32,339.65,10.5,8.2,0.049,1305848.1,1305848.1,1002,0,0,0,L,1122011218,1,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700113,503458.00
05/24/2019 08:15,2,0.340,ACTIVE,211.25,333.63,60.028,1558700104,"201051344001158","174011545737251",29.16,11.00,0,326.12,339.65,10.1,7.8,0.053,1282642.3,1282642.3,1001,0,0,0,L,1122011218,1,120.42,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700114,503459.00
05/24/2019 08:15,2,0.355,ACTIVE,211.70,333.63,59.980,1558700104,"201051344000917","174011545737251",28.51,13.00,0,326.12,339.34,10.3,8.0,0.057,1296311.8,1296311.8,1003,0,0,0,L,1122011218,1,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700115,503460.00
05/24/2019 08:15,2,0.420,ACTIVE,211.70,332.43,60.033,1558700104,"201051344000417","174011545737251",18.96,11.30,0,321.61,342.65,8.1,5.9,0.031,1036072.5,1036072.5,997,0,0,0,L,1122011218,1,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700116,503461.00
05/24/2019 08:15,2,0.350,ACTIVE,211.93,334.24,60.012,1558700104,"201051344000685","174011545737251",28.98,11.30,0,327.02,339.65,10.3,8.0,0.062,1302745.0,1302745.0,1002,0,0,0,L,1122011218,1,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700117,503462.00
05/24/2019 08:15,2,0.369,ACTIVE,211.70,333.63,60.054,1558700104,"201051344000651","174011545737251",28.53,11.30,0,326.72,339.04,10.7,8.4,0.049,1296027.4,1296027.4,1000,0,0,0,L,1122011218,1,121.55,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700118,503463.00
05/24/2019 08:15,2,0.361,ACTIVE,211.03,333.63,60.022,1558700104,"201051344000594","174011545737251",28.94,11.70,0,325.22,339.34,10.7,8.4,0.053,1307805.2,1307805.2,1001,0,0,0,L,1122011218,1,120.42,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700119,503464.00
05/24/2019 08:15,2,0.375,ACTIVE,211.25,333.93,60.054,1558700104,"201051344000469","174011545737251",28.27,10.70,0,325.82,339.34,10.8,8.5,0.053,1287879.2,1287879.2,1001,0,0,0,L,1122011218,1,120.20,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700120,503465.00
05/24/2019 08:15,2,0.383,ACTIVE,211.70,333.93,60.028,1558700104,"201051344000585","174011545737251",28.73,11.70,0,326.72,339.34,11.2,8.8,0.053,1309761.8,1309761.8,999,0,0,0,L,1122011218,1,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700121,503466.00
05/24/2019 08:15,2,0.357,ACTIVE,211.70,334.84,60.022,1558700104,"201051344000853","174011545737251",28.53,11.70,0,327.32,340.25,10.3,8.1,0.053,1311153.8,1311153.8,999,0,0,0,L,1122011218,1,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700122,503467.00
05/24/2019 08:15,2,0.354,ACTIVE,211.70,333.63,60.022,1558700104,"201051344001145","174011545737251",28.39,11.00,0,327.62,339.65,10.2,7.9,0.053,1310996.9,1310996.9,999,0,0,0,L,1122011218,1,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700123,503468.00
05/24/2019 08:15,2,0.379,ACTIVE,211.70,333.93,60.017,1558700104,"201051344000438","174011545737251",29.28,11.30,0,326.72,339.34,11.3,9.0,0.053,1304304.1,1304304.1,996,0,0,0,L,1122011218,1,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700124,503469.00
05/24/2019 08:15,2,0.381,ACTIVE,211.48,332.73,60.022,1558700104,"201051344001135","174011545737251",28.55,11.70,0,326.12,338.14,11.0,8.7,0.057,1291165.5,1291165.5,996,0,0,0,L,1122011218,1,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700125,503470.00
05/24/2019 08:15,2,0.354,ACTIVE,211.25,333.33,60.017,1558700104,"201051344000983","174011545737251",29.16,12.00,0,325.52,338.74,10.5,8.2,0.053,1309093.5,1309093.5,998,0,0,0,L,1122011218,1,120.42,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700126,503471.00
05/24/2019 08:15,2,0.365,ACTIVE,211.70,333.33,59.990,1558700104,"201051344001203","174011545737251",28.65,11.70,0,327.02,339.95,10.7,8.4,0.053,1298930.9,1298930.9,999,0,0,0,L,1122011218,1,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700126,503472.00
05/24/2019 08:15,2,0.365,ACTIVE,211.25,332.73,60.033,1558700104,"201051344001230","174011545737251",27.55,11.00,0,325.82,338.14,10.2,7.9,0.053,1294722.9,1294722.9,1005,0,0,0,L,1122011218,1,121.33,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700127,503473.00
05/24/2019 08:15,2,0.371,ACTIVE,211.25,333.33,60.022,1558700104,"201051344000646","174011545737251",28.55,11.30,0,325.52,339.34,10.8,8.5,0.053,1288497.3,1288497.3,999,0,0,0,L,1122011218,1,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700128,503474.00
05/24/2019 08:15,2,0.350,ACTIVE,211.48,332.73,60.022,1558700104,"201051344000867","174011545737251",29.32,12.30,0,326.12,339.04,10.4,8.1,0.044,1286249.3,1286249.3,997,0,0,0,L,1122011218,1,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700129,503475.00
05/24/2019 08:15,2,0.355,ACTIVE,211.70,335.44,60.022,1558700104,"201051344000633","174011545737251",29.40,11.70,0,326.72,340.55,10.6,8.3,0.053,1283591.3,1283591.3,1000,0,0,0,L,1122011218,1,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700130,503476.00
05/24/2019 08:15,2,0.393,ACTIVE,211.03,332.73,60.006,1558700104,"201051344000955","174011545737251",28.78,11.70,0,326.12,338.14,11.5,9.2,0.057,1308807.5,1308807.5,999,0,0,0,L,1122011218,1,120.65,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700131,503477.00
05/24/2019 08:15,2,0.361,ACTIVE,211.48,333.63,60.022,1558700104,"201051344000648","174011545737251",28.94,11.30,0,327.02,339.34,10.6,8.3,0.049,1298484.6,1298484.6,999,0,0,0,L,1122011218,1,120.20,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700132,503478.00
05/24/2019 08:15,2,0.342,ACTIVE,211.48,333.93,60.006,1558700104,"201051344000645","174011545737251",28.86,12.30,0,327.02,339.65,10.1,7.8,0.049,1303586.5,1303586.5,998,0,0,0,L,1122011218,1,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700133,503479.00
05/24/2019 08:15,2,0.357,ACTIVE,211.25,333.33,60.017,1558700104,"201051344000569","174011545737251",28.80,12.00,0,326.12,339.65,10.5,8.2,0.053,1319981.0,1319981.0,1002,0,0,0,L,1122011218,1,120.20,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700134,503480.00
05/24/2019 08:15,2,0.398,ACTIVE,211.48,336.94,60.022,1558700104,"179051228000119","174011545737251",29.46,14.30,0,327.62,343.55,11.9,9.6,0.049,106699.7,106699.7,1004,0,0,0,L,46974696,1,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558700135,503481.00
05/24/2019 08:30,2,0.406,ACTIVE,212.61,335.74,60.038,1558701004,"201051344000579","174011545737251",29.42,11.70,0,327.92,340.25,12.2,9.8,0.057,1320187.6,1320187.6,1001,0,0,0,L,1122011218,1,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701006,503482.00
05/24/2019 08:30,2,0.383,ACTIVE,213.06,334.24,60.033,1558701004,"201051344001025","174011545737251",29.66,11.00,0,326.72,340.85,11.5,9.2,0.066,1303210.6,1303210.6,998,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701006,503483.00
05/24/2019 08:30,2,0.414,ACTIVE,213.29,334.84,60.022,1558701004,"201051344001093","174011545737251",28.88,12.00,0,327.32,340.55,12.1,9.8,0.053,1286500.6,1286500.6,1003,0,0,0,L,1122011218,1,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701007,503484.00
05/24/2019 08:30,2,0.375,ACTIVE,212.38,335.14,60.033,1558701004,"201051344000458","174011545737251",29.22,12.70,0,327.62,340.55,11.1,8.8,0.053,1302656.6,1302656.6,1001,0,0,0,L,1122011218,1,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701008,503485.00
05/24/2019 08:30,2,0.406,ACTIVE,213.06,335.14,60.028,1558701004,"201051344000890","174011545737251",29.30,11.00,0,326.72,340.25,12.1,9.8,0.049,1301409.2,1301409.2,1001,0,0,0,L,1122011218,1,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701009,503486.00
05/24/2019 08:30,2,0.355,ACTIVE,212.38,336.34,60.028,1558701004,"201051344000988","174011545737251",19.14,11.30,0,326.72,340.85,6.9,4.7,0.031,1000136.6,1000136.6,996,0,0,0,L,1122011218,1,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701010,503487.00
05/24/2019 08:30,2,0.383,ACTIVE,213.51,335.14,60.022,1558701004,"201051344000582","174011545737251",29.00,11.30,0,326.12,340.85,11.3,9.0,0.057,1279755.9,1279755.9,998,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701011,503488.00
05/24/2019 08:30,2,0.379,ACTIVE,212.38,335.74,60.022,1558701004,"201051344000868","174011545737251",28.82,11.30,0,327.62,340.25,11.1,8.8,0.057,1288177.9,1288177.9,1000,0,0,0,L,1122011218,1,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701012,503489.00
05/24/2019 08:30,2,0.391,ACTIVE,213.06,336.64,60.022,1558701004,"201051344000576","174011545737251",28.13,11.30,0,327.92,341.75,11.2,8.8,0.062,1305850.0,1305850.0,1003,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701013,503490.00
05/24/2019 08:30,2,0.361,ACTIVE,212.61,335.74,60.028,1558701004,"201051344001158","174011545737251",28.90,11.00,0,327.62,340.85,10.6,8.3,0.066,1282644.2,1282644.2,1002,0,0,0,L,1122011218,1,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701014,503491.00
05/24/2019 08:30,2,0.383,ACTIVE,213.29,335.74,60.022,1558701004,"201051344000917","174011545737251",27.75,12.70,0,326.72,340.85,10.8,8.5,0.053,1296313.7,1296313.7,1004,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701015,503492.00
05/24/2019 08:30,2,0.416,ACTIVE,213.29,334.24,60.028,1558701004,"201051344000417","174011545737251",19.36,11.00,0,326.42,339.04,8.2,6.0,0.035,1036073.8,1036073.8,998,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701016,503493.00
05/24/2019 08:30,2,0.375,ACTIVE,213.29,335.74,60.043,1558701004,"201051344000685","174011545737251",28.63,11.00,0,327.62,341.15,10.9,8.6,0.057,1302746.9,1302746.9,1003,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701017,503494.00
05/24/2019 08:30,2,0.396,ACTIVE,213.29,335.44,60.022,1558701004,"201051344000651","174011545737251",28.03,11.30,0,325.52,340.55,11.3,9.0,0.053,1296029.4,1296029.4,1001,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701018,503495.00
05/24/2019 08:30,2,0.383,ACTIVE,212.16,335.44,60.022,1558701004,"201051344000594","174011545737251",29.06,11.70,0,325.82,341.15,11.3,9.0,0.053,1307807.1,1307807.1,1002,0,0,0,L,1122011218,1,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701018,503496.00
05/24/2019 08:30,2,0.389,ACTIVE,212.61,336.64,60.022,1558701004,"201051344000469","174011545737251",28.39,10.70,0,326.72,340.85,11.2,8.9,0.062,1287881.2,1287881.2,1002,0,0,0,L,1122011218,1,120.88,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701019,503497.00
05/24/2019 08:30,2,0.398,ACTIVE,213.29,335.44,60.028,1558701004,"201051344000585","174011545737251",28.90,11.30,0,327.02,341.45,11.7,9.4,0.057,1309763.9,1309763.9,1000,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701020,503498.00
05/24/2019 08:30,2,0.357,ACTIVE,213.06,337.24,60.006,1558701004,"201051344000853","174011545737251",29.64,11.30,0,329.13,342.05,10.8,8.5,0.057,1311155.6,1311155.6,1000,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701021,503499.00
05/24/2019 08:30,2,0.363,ACTIVE,213.51,335.44,60.022,1558701004,"201051344001145","174011545737251",29.24,11.00,0,327.62,340.85,10.8,8.5,0.049,1310998.8,1310998.8,1000,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701022,503500.00
05/24/2019 08:30,2,0.395,ACTIVE,213.29,335.44,59.985,1558701004,"201051344000438","174011545737251",29.42,11.00,0,327.32,341.15,11.8,9.4,0.049,1304306.2,1304306.2,997,0,0,0,L,1122011218,1,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701023,503501.00
05/24/2019 08:30,2,0.393,ACTIVE,212.83,333.93,60.022,1558701004,"201051344001135","174011545737251",29.00,11.70,0,327.02,340.25,11.6,9.3,0.057,1291167.6,1291167.6,997,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701024,503502.00
05/24/2019 08:30,2,0.369,ACTIVE,212.61,335.44,60.033,1558701004,"201051344000983","174011545737251",29.28,11.70,0,327.32,340.25,11.0,8.7,0.062,1309095.4,1309095.4,999,0,0,0,L,1122011218,1,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701025,503503.00
05/24/2019 08:30,2,0.379,ACTIVE,213.29,335.14,60.022,1558701004,"201051344001203","174011545737251",28.98,11.30,0,327.32,341.45,11.2,8.9,0.057,1298932.9,1298932.9,1000,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701026,503504.00
05/24/2019 08:30,2,0.375,ACTIVE,213.06,334.54,60.012,1558701004,"201051344001230","174011545737251",28.67,10.70,0,325.82,339.65,10.9,8.6,0.053,1294724.8,1294724.8,1006,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701027,503505.00
05/24/2019 08:30,2,0.387,ACTIVE,212.61,334.84,60.022,1558701004,"201051344000646","174011545737251",28.82,11.00,0,325.22,340.55,11.3,9.0,0.057,1288499.3,1288499.3,1000,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701028,503506.00
05/24/2019 08:30,2,0.371,ACTIVE,212.61,335.14,60.022,1558701004,"201051344000867","174011545737251",28.73,12.70,0,327.62,340.25,10.8,8.5,0.053,1286251.2,1286251.2,998,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701029,503507.00
05/24/2019 08:30,2,0.385,ACTIVE,213.06,337.84,60.022,1558701004,"201051344000633","174011545737251",28.47,11.30,0,327.02,342.35,11.1,8.8,0.062,1283593.2,1283593.2,1001,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701030,503508.00
05/24/2019 08:30,2,0.408,ACTIVE,212.61,334.24,60.017,1558701004,"201051344000955","174011545737251",28.84,11.30,0,325.82,339.34,11.9,9.6,0.057,1308809.6,1308809.6,1000,0,0,0,L,1122011218,1,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701031,503509.00
05/24/2019 08:30,2,0.377,ACTIVE,212.61,335.74,60.022,1558701004,"201051344000648","174011545737251",29.04,11.00,0,327.92,341.15,11.1,8.8,0.057,1298486.5,1298486.5,1000,0,0,0,L,1122011218,1,120.88,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701032,503510.00
05/24/2019 08:30,2,0.363,ACTIVE,212.83,336.04,60.006,1558701004,"201051344000645","174011545737251",28.63,12.30,0,327.92,341.15,10.6,8.3,0.053,1303588.4,1303588.4,999,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701033,503511.00
05/24/2019 08:30,2,0.373,ACTIVE,212.61,336.04,60.017,1558701004,"201051344000569","174011545737251",29.26,11.70,0,327.62,340.55,11.1,8.8,0.057,1319982.9,1319982.9,1003,0,0,0,L,1122011218,1,120.88,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701034,503512.00
05/24/2019 08:30,2,0.426,ACTIVE,212.83,339.34,60.017,1558701004,"179051228000119","174011545737251",28.86,14.00,0,328.52,344.15,12.5,10.1,0.049,106702.0,106702.0,1005,0,0,0,L,46974696,1,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701035,503513.00
05/24/2019 08:45,2,0.453,ACTIVE,212.16,336.34,60.006,1558701904,"201051344000579","174011545737251",30.20,11.30,0,329.73,343.55,13.9,11.5,0.071,1320190.5,1320190.5,1002,0,0,0,L,1122011218,1,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701905,503514.00
05/24/2019 08:45,2,0.447,ACTIVE,213.29,334.84,60.001,1558701904,"201051344001025","174011545737251",29.40,11.00,0,327.62,342.95,13.3,10.9,0.084,1303213.3,1303213.3,999,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701906,503515.00
05/24/2019 08:45,2,0.473,ACTIVE,213.29,336.34,59.990,1558701904,"201051344001093","174011545737251",28.84,11.70,0,328.82,342.35,13.8,11.4,0.071,1286503.4,1286503.4,1004,0,0,0,L,1122011218,1,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701907,503516.00
05/24/2019 08:45,2,0.432,ACTIVE,212.16,334.54,60.059,1558701904,"201051344000458","174011545737251",29.44,12.30,0,329.73,342.05,12.9,10.5,0.071,1302659.1,1302659.1,1002,0,0,0,L,1122011218,1,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701908,503517.00
05/24/2019 08:45,2,0.469,ACTIVE,213.06,335.14,60.001,1558701904,"201051344000890","174011545737251",29.24,11.00,0,328.52,342.35,13.9,11.5,0.075,1301412.0,1301412.0,1002,0,0,0,L,1122011218,1,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701909,503518.00
05/24/2019 08:45,2,0.420,ACTIVE,212.16,335.74,60.012,1558701904,"201051344000988","174011545737251",18.57,11.00,0,328.52,342.05,7.9,5.7,0.053,1000138.1,1000138.1,997,0,0,0,L,1122011218,1,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701910,503519.00
05/24/2019 08:45,2,0.438,ACTIVE,213.74,336.34,60.006,1558701904,"201051344000582","174011545737251",29.46,11.30,0,328.52,342.35,13.1,10.7,0.071,1279758.6,1279758.6,999,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701911,503520.00
05/24/2019 08:45,2,0.438,ACTIVE,212.16,334.84,59.985,1558701904,"201051344000868","174011545737251",28.78,11.30,0,328.82,342.95,12.8,10.4,0.066,1288180.5,1288180.5,1001,0,0,0,L,1122011218,1,120.88,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701912,503521.00
05/24/2019 08:45,2,0.428,ACTIVE,212.83,336.94,60.017,1558701904,"201051344000576","174011545737251",29.38,11.30,0,330.03,344.15,12.8,10.4,0.071,1305852.6,1305852.6,1004,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701912,503522.00
05/24/2019 08:45,2,0.418,ACTIVE,212.38,336.04,60.012,1558701904,"201051344001158","174011545737251",29.22,10.70,0,328.52,342.65,12.4,10.0,0.071,1282646.7,1282646.7,1003,0,0,0,L,1122011218,1,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701913,503523.00
05/24/2019 08:45,2,0.445,ACTIVE,213.51,336.04,60.012,1558701904,"201051344000917","174011545737251",27.75,12.70,0,327.02,342.65,12.5,10.2,0.075,1296316.3,1296316.3,1005,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701914,503524.00
05/24/2019 08:45,2,0.469,ACTIVE,213.29,334.84,60.006,1558701904,"201051344000417","174011545737251",19.30,11.00,0,327.92,340.25,9.2,6.9,0.044,1036075.6,1036075.6,999,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701915,503525.00
05/24/2019 08:45,2,0.445,ACTIVE,213.51,336.04,60.012,1558701904,"201051344000685","174011545737251",27.97,11.00,0,328.82,342.95,12.7,10.3,0.071,1302749.5,1302749.5,1004,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701916,503526.00
05/24/2019 08:45,2,0.463,ACTIVE,213.29,336.64,60.006,1558701904,"201051344000651","174011545737251",27.95,11.30,0,328.52,342.65,13.1,10.8,0.071,1296032.1,1296032.1,1002,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701917,503527.00
05/24/2019 08:45,2,0.439,ACTIVE,211.93,334.84,60.006,1558701904,"201051344000594","174011545737251",29.16,11.30,0,327.62,343.25,13.0,10.6,0.071,1307809.8,1307809.8,1003,0,0,0,L,1122011218,1,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701918,503528.00
05/24/2019 08:45,2,0.449,ACTIVE,212.38,336.94,60.012,1558701904,"201051344000469","174011545737251",28.27,10.30,0,327.62,343.25,12.9,10.5,0.080,1287883.8,1287883.8,1003,0,0,0,L,1122011218,1,120.65,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701919,503529.00
05/24/2019 08:45,2,0.453,ACTIVE,213.51,336.94,60.017,1558701904,"201051344000585","174011545737251",29.42,11.30,0,328.22,342.65,13.6,11.2,0.066,1309766.7,1309766.7,1001,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701920,503530.00
05/24/2019 08:45,2,0.414,ACTIVE,212.83,336.64,60.038,1558701904,"201051344000853","174011545737251",29.64,11.30,0,330.63,343.85,12.5,10.1,0.071,1311158.2,1311158.2,1001,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701921,503531.00
05/24/2019 08:45,2,0.426,ACTIVE,213.51,336.34,60.012,1558701904,"201051344001145","174011545737251",28.63,10.70,0,329.73,342.65,12.4,10.0,0.071,1311001.3,1311001.3,1001,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701922,503532.00
05/24/2019 08:45,2,0.445,ACTIVE,213.29,336.04,60.017,1558701904,"201051344000438","174011545737251",29.76,11.00,0,329.13,342.95,13.4,11.0,0.071,1304309.0,1304309.0,998,0,0,0,L,1122011218,1,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701923,503533.00
05/24/2019 08:45,2,0.449,ACTIVE,213.06,334.54,60.012,1558701904,"201051344001135","174011545737251",29.00,11.30,0,328.52,342.05,13.2,10.8,0.071,1291170.3,1291170.3,998,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701924,503534.00
05/24/2019 08:45,2,0.418,ACTIVE,212.38,335.74,60.006,1558701904,"201051344000983","174011545737251",29.40,11.70,0,328.22,342.05,12.5,10.2,0.071,1309098.0,1309098.0,1000,0,0,0,L,1122011218,1,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701924,503535.00
05/24/2019 08:45,2,0.443,ACTIVE,213.51,335.44,60.028,1558701904,"201051344001203","174011545737251",28.31,11.30,0,328.82,342.95,12.7,10.3,0.075,1298935.5,1298935.5,1001,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701925,503536.00
05/24/2019 08:45,2,0.436,ACTIVE,213.29,335.14,60.033,1558701904,"201051344001230","174011545737251",27.85,10.70,0,327.92,341.75,12.3,10.0,0.066,1294727.4,1294727.4,1007,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701926,503537.00
05/24/2019 08:45,2,0.445,ACTIVE,213.06,336.04,59.996,1558701904,"201051344000646","174011545737251",28.71,11.00,0,327.32,344.76,12.9,10.6,0.075,1288501.9,1288501.9,1001,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701927,503538.00
05/24/2019 08:45,2,0.424,ACTIVE,212.61,335.44,60.017,1558701904,"201051344000867","174011545737251",28.82,12.30,0,328.52,342.05,12.4,10.0,0.066,1286253.7,1286253.7,999,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701928,503539.00
05/24/2019 08:45,2,0.422,ACTIVE,212.83,337.54,60.028,1558701904,"201051344000633","174011545737251",29.64,11.30,0,330.63,344.45,12.7,10.3,0.071,1283595.8,1283595.8,1002,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701929,503540.00
05/24/2019 08:45,2,0.469,ACTIVE,213.06,335.44,60.022,1558701904,"201051344000955","174011545737251",28.43,11.30,0,327.02,342.05,13.6,11.2,0.075,1308812.5,1308812.5,1001,0,0,0,L,1122011218,1,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701930,503541.00
05/24/2019 08:45,2,0.424,ACTIVE,212.38,335.44,60.017,1558701904,"201051344000648","174011545737251",29.30,11.00,0,330.03,342.95,12.6,10.3,0.066,1298489.1,1298489.1,1001,0,0,0,L,1122011218,1,120.65,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701931,503542.00
05/24/2019 08:45,2,0.424,ACTIVE,212.83,336.34,60.022,1558701904,"201051344000645","174011545737251",27.99,12.00,0,330.33,342.35,12.1,9.7,0.066,1303590.8,1303590.8,1000,0,0,0,L,1122011218,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701932,503543.00
05/24/2019 08:45,2,0.428,ACTIVE,212.38,335.44,60.059,1558701904,"201051344000569","174011545737251",29.08,11.70,0,330.03,342.35,12.7,10.3,0.071,1319985.6,1319985.6,1004,0,0,0,L,1122011218,1,120.65,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701933,503544.00
05/24/2019 08:45,2,0.461,ACTIVE,212.61,339.04,60.006,1558701904,"179051228000119","174011545737251",29.70,14.00,0,331.23,346.56,13.9,11.5,0.071,106704.9,106704.9,1006,0,0,0,L,46974696,1,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558701934,503545.00
05/24/2019 09:00,2,0.510,ACTIVE,212.38,335.74,60.001,1558702804,"201051344000579","174011545737251",29.18,11.00,0,327.62,344.15,15.1,12.6,0.088,1320193.5,1320193.5,1003,0,0,0,L,1122011218,1,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702805,503546.00
05/24/2019 09:00,2,0.494,ACTIVE,213.06,335.74,59.996,1558702804,"201051344001025","174011545737251",29.26,10.70,0,328.22,343.55,14.7,12.2,0.088,1303216.2,1303216.2,1000,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702806,503547.00
05/24/2019 09:00,2,0.508,ACTIVE,213.29,336.94,59.990,1558702804,"201051344001093","174011545737251",29.40,11.30,0,328.82,343.55,15.1,12.7,0.080,1286506.5,1286506.5,1005,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702807,503548.00
05/24/2019 09:00,2,0.463,ACTIVE,212.38,334.84,59.985,1558702804,"201051344000458","174011545737251",30.08,12.00,0,327.92,343.25,14.1,11.7,0.080,1302661.9,1302661.9,1003,0,0,0,L,1122011218,1,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702808,503549.00
05/24/2019 09:00,2,0.520,ACTIVE,213.29,335.14,59.985,1558702804,"201051344000890","174011545737251",28.84,11.00,0,327.92,343.55,15.2,12.7,0.080,1301415.0,1301415.0,1003,0,0,0,L,1122011218,1,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702809,503550.00
05/24/2019 09:00,2,0.453,ACTIVE,212.38,336.64,59.980,1558702804,"201051344000988","174011545737251",19.34,10.70,0,327.62,342.05,8.9,6.6,0.053,1000139.6,1000139.6,998,0,0,0,L,1122011218,1,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702810,503551.00
