ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/24/2019 09:00,2,0.518,ACTIVE,213.74,335.44,60.006,1558702804,"201051344000582","174011545737251",24.93,11.00,0,329.43,343.25,13.1,10.7,0.080,1279761.2,1279761.2,1000,0,0,0,L,1122011218,1,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702811,503552.00
05/24/2019 09:00,2,0.475,ACTIVE,212.16,335.74,59.996,1558702804,"201051344000868","174011545737251",29.60,11.00,0,327.92,343.25,14.3,11.8,0.080,1288183.3,1288183.3,1002,0,0,0,L,1122011218,1,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702812,503553.00
05/24/2019 09:00,2,0.482,ACTIVE,212.83,337.84,59.996,1558702804,"201051344000576","174011545737251",29.14,11.00,0,329.43,344.15,14.3,11.8,0.080,1305855.4,1305855.4,1005,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702813,503554.00
05/24/2019 09:00,2,0.447,ACTIVE,212.61,335.14,59.980,1558702804,"201051344001158","174011545737251",30.14,10.30,0,327.92,342.65,13.7,11.3,0.080,1282649.4,1282649.4,1004,0,0,0,L,1122011218,1,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702814,503555.00
05/24/2019 09:00,2,0.480,ACTIVE,213.51,336.04,59.985,1558702804,"201051344000917","174011545737251",29.42,12.30,0,327.92,343.55,14.3,11.9,0.084,1296319.1,1296319.1,1006,0,0,0,L,1122011218,1,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702815,503556.00
05/24/2019 09:00,2,0.531,ACTIVE,213.51,334.84,59.996,1558702804,"201051344000417","174011545737251",18.92,10.70,0,328.82,341.15,10.2,8.0,0.057,1036077.4,1036077.4,1000,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702816,503557.00
05/24/2019 09:00,2,0.477,ACTIVE,213.29,336.34,59.985,1558702804,"201051344000685","174011545737251",29.90,10.70,0,328.52,343.55,14.5,12.0,0.093,1302752.3,1302752.3,1005,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702817,503558.00
05/24/2019 09:00,2,0.508,ACTIVE,213.29,336.04,59.990,1558702804,"201051344000651","174011545737251",29.02,11.00,0,327.92,343.55,14.9,12.5,0.088,1296035.1,1296035.1,1003,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702818,503559.00
05/24/2019 09:00,2,0.490,ACTIVE,212.16,336.04,59.980,1558702804,"201051344000594","174011545737251",29.44,11.00,0,327.02,343.55,14.6,12.2,0.088,1307812.7,1307812.7,1004,0,0,0,L,1122011218,1,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702819,503560.00
05/24/2019 09:00,2,0.475,ACTIVE,212.61,336.04,59.985,1558702804,"201051344000469","174011545737251",30.14,10.30,0,328.22,343.85,14.6,12.1,0.088,1287886.6,1287886.6,1004,0,0,0,L,1122011218,1,120.65,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702820,503561.00
05/24/2019 09:00,2,0.508,ACTIVE,213.29,336.64,60.012,1558702804,"201051344000585","174011545737251",29.66,11.30,0,328.22,343.55,15.2,12.8,0.097,1309769.7,1309769.7,1002,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702821,503562.00
05/24/2019 09:00,2,0.486,ACTIVE,213.06,337.54,59.996,1558702804,"201051344000853","174011545737251",28.92,11.00,0,329.73,344.45,14.2,11.8,0.088,1311161.0,1311161.0,1002,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702822,503563.00
05/24/2019 09:00,2,0.471,ACTIVE,213.29,336.34,59.985,1558702804,"201051344001145","174011545737251",29.56,10.70,0,329.43,343.25,14.1,11.7,0.084,1311004.1,1311004.1,1002,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702823,503564.00
05/24/2019 09:00,2,0.502,ACTIVE,213.29,336.64,60.006,1558702804,"201051344000438","174011545737251",30.02,11.00,0,329.43,344.45,15.3,12.8,0.084,1304312.0,1304312.0,999,0,0,0,L,1122011218,1,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702824,503565.00
05/24/2019 09:00,2,0.529,ACTIVE,213.06,335.14,59.996,1558702804,"201051344001135","174011545737251",26.50,11.30,0,328.22,342.35,14.2,11.8,0.084,1291173.1,1291173.1,999,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702825,503566.00
05/24/2019 09:00,2,0.461,ACTIVE,212.38,335.14,59.980,1558702804,"201051344000983","174011545737251",30.28,11.30,0,327.92,342.65,14.1,11.7,0.084,1309100.7,1309100.7,1001,0,0,0,L,1122011218,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702825,503567.00
05/24/2019 09:00,2,0.492,ACTIVE,213.51,335.44,59.996,1558702804,"201051344001203","174011545737251",29.54,11.30,0,328.82,343.55,14.7,12.3,0.088,1298938.4,1298938.4,1002,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702826,503568.00
05/24/2019 09:00,2,0.488,ACTIVE,213.06,335.44,59.996,1558702804,"201051344001230","174011545737251",29.40,10.30,0,327.92,342.05,14.6,12.1,0.088,1294730.1,1294730.1,1008,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702827,503569.00
05/24/2019 09:00,2,0.498,ACTIVE,212.61,335.74,59.990,1558702804,"201051344000646","174011545737251",29.60,10.70,0,328.22,342.95,14.9,12.5,0.088,1288504.8,1288504.8,1002,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702828,503570.00
05/24/2019 09:00,2,0.488,ACTIVE,212.61,335.74,59.959,1558702804,"201051344000867","174011545737251",28.47,12.00,0,328.52,342.65,14.1,11.7,0.075,1286256.5,1286256.5,1000,0,0,0,L,1122011218,1,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702829,503571.00
05/24/2019 09:00,2,0.496,ACTIVE,213.06,337.84,59.975,1558702804,"201051344000633","174011545737251",28.78,11.00,0,328.52,345.36,14.5,12.1,0.084,1283598.7,1283598.7,1003,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702830,503572.00
05/24/2019 09:00,2,0.518,ACTIVE,212.83,335.44,59.990,1558702804,"201051344000955","174011545737251",29.64,11.30,0,327.92,343.55,15.5,13.1,0.093,1308815.5,1308815.5,1002,0,0,0,L,1122011218,1,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702831,503573.00
05/24/2019 09:00,2,0.475,ACTIVE,212.61,335.44,59.938,1558702804,"201051344000648","174011545737251",30.18,10.70,0,327.62,343.25,14.5,12.1,0.088,1298492.0,1298492.0,1002,0,0,0,L,1122011218,1,120.88,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702832,503574.00
05/24/2019 09:00,2,0.463,ACTIVE,212.83,336.64,59.990,1558702804,"201051344000645","174011545737251",29.70,11.70,0,329.73,343.55,14.0,11.6,0.080,1303593.5,1303593.5,1001,0,0,0,L,1122011218,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702833,503575.00
05/24/2019 09:00,2,0.494,ACTIVE,212.38,336.04,59.990,1558702804,"201051344000569","174011545737251",28.92,11.30,0,329.43,343.25,14.5,12.1,0.084,1319988.4,1319988.4,1005,0,0,0,L,1122011218,1,120.65,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702834,503576.00
05/24/2019 09:00,2,0.521,ACTIVE,212.61,339.34,59.996,1558702804,"179051228000119","174011545737251",29.62,14.00,0,329.13,346.86,15.7,13.2,0.084,106708.0,106708.0,1007,0,0,0,L,46974696,1,120.88,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558702835,503577.00
05/24/2019 09:15,2,0.477,ACTIVE,212.38,336.04,60.012,1558703704,"201051344000579","174011545737251",21.95,10.70,0,315.90,343.85,10.6,8.3,0.053,1320196.3,1320196.3,1004,0,0,0,L,1122011218,1,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703705,503578.00
05/24/2019 09:15,2,0.424,ACTIVE,213.06,335.14,60.006,1558703704,"201051344001025","174011545737251",29.74,10.70,0,319.21,343.55,12.8,10.4,0.071,1303219.2,1303219.2,1001,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703706,503579.00
05/24/2019 09:15,2,0.453,ACTIVE,213.29,336.34,60.006,1558703704,"201051344001093","174011545737251",28.96,11.30,0,321.61,343.55,13.3,10.9,0.066,1286509.5,1286509.5,1006,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703707,503580.00
05/24/2019 09:15,2,0.441,ACTIVE,212.38,335.44,60.001,1558703704,"201051344000458","174011545737251",21.99,12.00,0,319.21,342.95,9.8,7.6,0.053,1302664.4,1302664.4,1004,0,0,0,L,1122011218,1,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703708,503581.00
05/24/2019 09:15,2,0.461,ACTIVE,213.29,335.14,60.006,1558703704,"201051344000890","174011545737251",28.13,11.00,0,320.11,344.76,13.1,10.8,0.071,1301418.1,1301418.1,1004,0,0,0,L,1122011218,1,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703709,503582.00
05/24/2019 09:15,2,0.385,ACTIVE,212.16,336.94,59.996,1558703704,"201051344000988","174011545737251",19.40,10.70,0,318.91,343.85,7.6,5.4,0.049,1000141.2,1000141.2,999,0,0,0,L,1122011218,1,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703709,503583.00
05/24/2019 09:15,2,0.430,ACTIVE,213.74,336.64,60.038,1558703704,"201051344000582","174011545737251",28.88,10.70,0,318.61,342.95,12.6,10.2,0.062,1279764.1,1279764.1,1001,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703710,503584.00
05/24/2019 09:15,2,0.414,ACTIVE,212.16,335.44,59.975,1558703704,"201051344000868","174011545737251",29.20,11.00,0,319.51,344.45,12.3,9.9,0.062,1288186.1,1288186.1,1003,0,0,0,L,1122011218,1,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703711,503585.00
05/24/2019 09:15,2,0.416,ACTIVE,212.83,337.54,60.017,1558703704,"201051344000576","174011545737251",28.82,11.00,0,321.61,345.06,12.2,9.8,0.066,1305858.2,1305858.2,1006,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703712,503586.00
05/24/2019 09:15,2,0.408,ACTIVE,212.38,336.34,60.006,1558703704,"201051344001158","174011545737251",28.37,10.30,0,318.61,344.45,11.8,9.5,0.071,1282652.1,1282652.1,1005,0,0,0,L,1122011218,1,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703713,503587.00
05/24/2019 09:15,2,0.414,ACTIVE,213.29,336.64,60.001,1558703704,"201051344000917","174011545737251",28.77,12.00,0,317.10,344.45,12.1,9.8,0.066,1296321.9,1296321.9,1007,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703714,503588.00
05/24/2019 09:15,2,0.443,ACTIVE,213.29,334.54,59.996,1558703704,"201051344000417","174011545737251",19.76,10.70,0,319.51,341.45,8.9,6.7,0.035,1036079.3,1036079.3,1001,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703715,503589.00
05/24/2019 09:15,2,0.414,ACTIVE,213.51,336.34,60.001,1558703704,"201051344000685","174011545737251",29.02,10.70,0,318.00,343.85,12.2,9.9,0.075,1302755.1,1302755.1,1006,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703717,503590.00
05/24/2019 09:15,2,0.428,ACTIVE,213.29,336.04,60.033,1558703704,"201051344000651","174011545737251",29.20,10.70,0,318.61,344.15,12.7,10.3,0.066,1296038.0,1296038.0,1004,0,0,0,L,1122011218,1,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703718,503591.00
05/24/2019 09:15,2,0.422,ACTIVE,211.93,335.74,59.975,1558703704,"201051344000594","174011545737251",29.08,11.00,0,323.41,345.36,12.4,10.1,0.071,1307815.6,1307815.6,1005,0,0,0,L,1122011218,1,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703719,503592.00
05/24/2019 09:15,2,0.426,ACTIVE,212.38,335.74,59.990,1558703704,"201051344000469","174011545737251",28.88,10.00,0,319.21,344.45,12.5,10.1,0.066,1287889.5,1287889.5,1005,0,0,0,L,1122011218,1,120.65,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703720,503593.00
05/24/2019 09:15,2,0.436,ACTIVE,213.51,335.74,60.022,1558703704,"201051344000585","174011545737251",29.28,11.00,0,318.91,345.06,13.0,10.6,0.075,1309772.7,1309772.7,1003,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703721,503594.00
05/24/2019 09:15,2,0.408,ACTIVE,212.83,337.24,59.980,1558703704,"201051344000853","174011545737251",28.90,10.70,0,319.21,345.36,12.0,9.6,0.066,1311163.7,1311163.7,1003,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703722,503595.00
05/24/2019 09:15,2,0.408,ACTIVE,213.29,336.04,60.001,1558703704,"201051344001145","174011545737251",28.59,10.30,0,320.41,344.76,11.9,9.5,0.062,1311006.8,1311006.8,1003,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703722,503596.00
05/24/2019 09:15,2,0.436,ACTIVE,213.29,335.14,60.001,1558703704,"201051344000438","174011545737251",29.16,10.70,0,318.91,346.56,12.9,10.5,0.066,1304315.0,1304315.0,1000,0,0,0,L,1122011218,1,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703723,503597.00
05/24/2019 09:15,2,0.443,ACTIVE,212.83,333.93,60.012,1558703704,"201051344001135","174011545737251",27.57,11.00,0,318.61,345.36,12.4,10.0,0.066,1291176.1,1291176.1,1000,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703724,503598.00
05/24/2019 09:15,2,0.410,ACTIVE,212.16,335.44,60.006,1558703704,"201051344000983","174011545737251",28.78,11.30,0,318.91,342.65,12.0,9.6,0.066,1309103.5,1309103.5,1002,0,0,0,L,1122011218,1,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703725,503599.00
05/24/2019 09:15,2,0.410,ACTIVE,213.29,335.14,60.028,1558703704,"201051344001203","174011545737251",29.54,11.00,0,317.70,345.06,12.3,9.9,0.062,1298941.2,1298941.2,1003,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703726,503600.00
05/24/2019 09:15,2,0.412,ACTIVE,213.06,334.84,60.001,1558703704,"201051344001230","174011545737251",28.82,10.30,0,318.61,342.65,12.1,9.7,0.066,1294732.9,1294732.9,1009,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703727,503601.00
05/24/2019 09:15,2,0.428,ACTIVE,212.61,335.14,60.001,1558703704,"201051344000646","174011545737251",28.90,10.70,0,318.61,343.55,12.5,10.2,0.071,1288507.8,1288507.8,1003,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703728,503602.00
05/24/2019 09:15,2,0.414,ACTIVE,212.38,335.44,59.996,1558703704,"201051344000867","174011545737251",28.67,11.70,0,319.81,343.85,12.1,9.7,0.062,1286259.2,1286259.2,1001,0,0,0,L,1122011218,1,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703729,503603.00
05/24/2019 09:15,2,0.422,ACTIVE,212.83,337.84,60.001,1558703704,"201051344000633","174011545737251",28.51,11.00,0,319.51,345.96,12.2,9.9,0.071,1283601.5,1283601.5,1004,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703730,503604.00
05/24/2019 09:15,2,0.449,ACTIVE,212.61,334.84,60.012,1558703704,"201051344000955","174011545737251",28.86,11.00,0,320.11,345.36,13.2,10.8,0.066,1308818.6,1308818.6,1003,0,0,0,L,1122011218,1,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703731,503605.00
05/24/2019 09:15,2,0.410,ACTIVE,212.38,335.44,60.001,1558703704,"201051344000648","174011545737251",29.44,10.30,0,323.41,344.15,12.2,9.9,0.062,1298494.8,1298494.8,1003,0,0,0,L,1122011218,1,120.65,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703732,503606.00
05/24/2019 09:15,2,0.400,ACTIVE,212.61,336.94,60.006,1558703704,"201051344000645","174011545737251",28.80,11.70,0,321.61,344.45,11.8,9.4,0.062,1303596.2,1303596.2,1002,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703733,503607.00
05/24/2019 09:15,2,0.412,ACTIVE,212.16,335.44,60.054,1558703704,"201051344000569","174011545737251",29.20,11.00,0,318.61,343.55,12.2,9.9,0.066,1319991.2,1319991.2,1006,0,0,0,L,1122011218,1,120.65,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703734,503608.00
05/24/2019 09:15,2,0.463,ACTIVE,212.61,339.34,60.049,1558703704,"179051228000119","174011545737251",28.65,13.70,0,322.21,347.46,13.5,11.1,0.066,106711.1,106711.1,1008,0,0,0,L,46974696,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558703735,503609.00
05/24/2019 09:30,2,0.512,ACTIVE,211.93,334.84,60.006,1558704604,"201051344000579","174011545737251",29.22,10.70,0,328.82,342.35,15.2,12.7,0.084,1320199.0,1320199.0,1005,0,0,0,L,1122011218,1,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704606,503610.00
05/24/2019 09:30,2,0.498,ACTIVE,212.61,334.84,60.049,1558704604,"201051344001025","174011545737251",28.90,10.70,0,327.32,342.65,14.6,12.2,0.088,1303221.8,1303221.8,1002,0,0,0,L,1122011218,1,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704606,503611.00
05/24/2019 09:30,2,0.508,ACTIVE,212.83,336.04,60.028,1558704604,"201051344001093","174011545737251",29.40,11.70,0,327.62,342.95,15.1,12.7,0.071,1286512.3,1286512.3,1007,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704607,503612.00
05/24/2019 09:30,2,0.453,ACTIVE,212.16,335.14,60.033,1558704604,"201051344000458","174011545737251",30.30,12.00,0,329.13,342.05,13.9,11.5,0.075,1302667.0,1302667.0,1005,0,0,0,L,1122011218,1,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704608,503613.00
05/24/2019 09:30,2,0.508,ACTIVE,212.61,335.14,60.028,1558704604,"201051344000890","174011545737251",29.24,11.00,0,327.62,342.95,15.1,12.6,0.084,1301420.9,1301420.9,1005,0,0,0,L,1122011218,1,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704609,503614.00
05/24/2019 09:30,2,0.455,ACTIVE,211.93,336.04,60.054,1558704604,"201051344000988","174011545737251",19.04,10.70,0,328.22,341.75,8.8,6.6,0.057,1000142.6,1000142.6,1000,0,0,0,L,1122011218,1,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704610,503615.00
05/24/2019 09:30,2,0.477,ACTIVE,213.51,336.94,60.049,1558704604,"201051344000582","174011545737251",29.74,10.70,0,328.22,342.95,14.4,12.0,0.088,1279766.7,1279766.7,1002,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704611,503616.00
05/24/2019 09:30,2,0.467,ACTIVE,211.93,335.44,60.038,1558704604,"201051344000868","174011545737251",29.82,10.70,0,328.52,342.95,14.1,11.7,0.084,1288188.7,1288188.7,1004,0,0,0,L,1122011218,1,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704612,503617.00
05/24/2019 09:30,2,0.480,ACTIVE,212.61,337.24,60.017,1558704604,"201051344000576","174011545737251",29.02,11.00,0,329.43,342.95,14.2,11.8,0.080,1305860.8,1305860.8,1007,0,0,0,L,1122011218,1,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704613,503618.00
05/24/2019 09:30,2,0.445,ACTIVE,212.38,336.34,60.028,1558704604,"201051344001158","174011545737251",30.08,10.00,0,327.92,342.95,13.6,11.2,0.088,1282654.5,1282654.5,1006,0,0,0,L,1122011218,1,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704614,503619.00
05/24/2019 09:30,2,0.477,ACTIVE,213.06,336.34,60.001,1558704604,"201051344000917","174011545737251",29.18,12.00,0,327.02,343.85,14.2,11.7,0.080,1296324.4,1296324.4,1008,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704615,503620.00
05/24/2019 09:30,2,0.516,ACTIVE,213.06,334.84,60.017,1558704604,"201051344000417","174011545737251",19.32,10.70,0,328.22,339.95,10.1,7.8,0.057,1036081.0,1036081.0,1002,0,0,0,L,1122011218,1,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704616,503621.00
05/24/2019 09:30,2,0.477,ACTIVE,213.29,336.94,60.028,1558704604,"201051344000685","174011545737251",29.30,10.30,0,328.82,344.15,14.2,11.7,0.084,1302757.6,1302757.6,1007,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704617,503622.00
05/24/2019 09:30,2,0.506,ACTIVE,213.06,336.64,60.038,1558704604,"201051344000651","174011545737251",28.73,10.70,0,329.13,343.55,14.7,12.3,0.084,1296040.7,1296040.7,1005,0,0,0,L,1122011218,1,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704618,503623.00
05/24/2019 09:30,2,0.453,ACTIVE,211.70,336.94,60.017,1558704604,"201051344000594","174011545737251",30.89,10.70,0,327.92,342.65,14.2,11.8,0.075,1307818.2,1307818.2,1006,0,0,0,L,1122011218,1,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704619,503624.00
05/24/2019 09:30,2,0.490,ACTIVE,212.38,335.74,60.028,1558704604,"201051344000469","174011545737251",28.92,10.00,0,327.32,343.55,14.4,12.0,0.088,1287892.1,1287892.1,1006,0,0,0,L,1122011218,1,120.65,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704620,503625.00
05/24/2019 09:30,2,0.496,ACTIVE,213.06,336.04,60.043,1558704604,"201051344000585","174011545737251",29.78,11.00,0,328.82,343.25,15.0,12.5,0.084,1309775.4,1309775.4,1004,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704621,503626.00
05/24/2019 09:30,2,0.471,ACTIVE,212.61,337.54,60.012,1558704604,"201051344000853","174011545737251",29.38,10.70,0,330.93,343.55,14.1,11.7,0.080,1311166.3,1311166.3,1004,0,0,0,L,1122011218,1,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704622,503627.00
05/24/2019 09:30,2,0.475,ACTIVE,213.06,336.34,60.028,1558704604,"201051344001145","174011545737251",28.59,10.30,0,329.73,342.35,13.8,11.4,0.088,1311009.3,1311009.3,1004,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704622,503628.00
05/24/2019 09:30,2,0.514,ACTIVE,213.06,336.04,60.033,1558704604,"201051344000438","174011545737251",28.61,10.70,0,328.22,343.55,14.9,12.4,0.088,1304317.7,1304317.7,1001,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704623,503629.00
05/24/2019 09:30,2,0.496,ACTIVE,212.61,334.84,60.028,1558704604,"201051344001135","174011545737251",29.30,11.00,0,327.92,342.05,14.8,12.3,0.084,1291178.7,1291178.7,1001,0,0,0,L,1122011218,1,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704624,503630.00
05/24/2019 09:30,2,0.457,ACTIVE,212.16,336.04,60.033,1558704604,"201051344000983","174011545737251",30.18,11.00,0,328.52,342.65,14.0,11.6,0.084,1309106.0,1309106.0,1003,0,0,0,L,1122011218,1,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704625,503631.00
05/24/2019 09:30,2,0.461,ACTIVE,213.06,335.44,60.033,1558704604,"201051344001203","174011545737251",30.61,11.00,0,329.43,343.55,14.3,11.9,0.088,1298943.8,1298943.8,1004,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704626,503632.00
05/24/2019 09:30,2,0.488,ACTIVE,212.83,335.44,60.022,1558704604,"201051344001230","174011545737251",28.73,10.30,0,327.32,341.45,14.2,11.8,0.088,1294735.4,1294735.4,1010,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704627,503633.00
05/24/2019 09:30,2,0.494,ACTIVE,212.61,335.74,59.996,1558704604,"201051344000646","174011545737251",29.40,10.70,0,327.02,342.35,14.7,12.3,0.088,1288510.4,1288510.4,1004,0,0,0,L,1122011218,1,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704628,503634.00
05/24/2019 09:30,2,0.475,ACTIVE,212.38,336.04,60.028,1558704604,"201051344000867","174011545737251",28.90,11.70,0,328.82,342.35,13.9,11.5,0.084,1286261.7,1286261.7,1002,0,0,0,L,1122011218,1,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704629,503635.00
05/24/2019 09:30,2,0.473,ACTIVE,212.61,337.54,60.028,1558704604,"201051344000633","174011545737251",29.92,10.70,0,329.73,345.36,14.3,11.9,0.084,1283604.1,1283604.1,1005,0,0,0,L,1122011218,1,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704630,503636.00
05/24/2019 09:30,2,0.525,ACTIVE,212.38,335.74,60.033,1558704604,"201051344000955","174011545737251",28.75,11.00,0,327.62,342.35,15.3,12.8,0.088,1308821.4,1308821.4,1004,0,0,0,L,1122011218,1,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704631,503637.00
05/24/2019 09:30,2,0.465,ACTIVE,212.16,335.74,60.038,1558704604,"201051344000648","174011545737251",30.22,10.30,0,329.73,342.95,14.2,11.8,0.084,1298497.4,1298497.4,1004,0,0,0,L,1122011218,1,120.65,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704632,503638.00
05/24/2019 09:30,2,0.475,ACTIVE,212.38,336.64,60.033,1558704604,"201051344000645","174011545737251",28.65,11.70,0,329.43,342.95,13.8,11.4,0.084,1303598.7,1303598.7,1003,0,0,0,L,1122011218,1,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704633,503639.00
05/24/2019 09:30,2,0.461,ACTIVE,212.16,336.04,60.033,1558704604,"201051344000569","174011545737251",30.30,11.00,0,329.73,342.95,14.1,11.7,0.080,1319993.8,1319993.8,1007,0,0,0,L,1122011218,1,120.65,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704634,503640.00
05/24/2019 09:30,2,0.518,ACTIVE,212.61,339.65,60.038,1558704604,"179051228000119","174011545737251",29.48,13.30,0,329.73,346.86,15.4,13.0,0.084,106714.0,106714.0,1009,0,0,0,L,46974696,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558704635,503641.00
05/24/2019 09:45,2,0.717,ACTIVE,212.16,338.14,60.006,1558705504,"201051344000579","174011545737251",30.02,11.00,0,328.82,347.16,21.9,19.2,0.137,1320202.6,1320202.6,1006,0,0,0,L,1122011218,1,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705505,503642.00
05/24/2019 09:45,2,0.713,ACTIVE,213.06,337.54,60.006,1558705504,"201051344001025","174011545737251",30.06,10.70,0,328.22,348.06,21.7,19.0,0.150,1303225.3,1303225.3,1003,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705506,503643.00
05/24/2019 09:45,2,0.715,ACTIVE,213.29,339.04,59.990,1558705504,"201051344001093","174011545737251",30.22,11.30,0,327.32,346.86,21.9,19.2,0.146,1286515.8,1286515.8,1008,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705507,503644.00
05/24/2019 09:45,2,0.680,ACTIVE,211.93,338.74,60.012,1558705504,"201051344000458","174011545737251",30.02,12.00,0,328.22,346.86,20.7,18.1,0.150,1302670.2,1302670.2,1006,0,0,0,L,1122011218,1,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705508,503645.00
05/24/2019 09:45,2,0.734,ACTIVE,213.06,338.44,60.001,1558705504,"201051344000890","174011545737251",30.02,11.00,0,327.92,348.06,22.4,19.7,0.150,1301424.4,1301424.4,1006,0,0,0,L,1122011218,1,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705509,503646.00
05/24/2019 09:45,2,0.682,ACTIVE,212.16,337.24,60.006,1558705504,"201051344000988","174011545737251",19.48,10.70,0,326.72,344.15,13.5,11.1,0.093,1000144.5,1000144.5,1001,0,0,0,L,1122011218,1,120.65,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705510,503647.00
05/24/2019 09:45,2,0.703,ACTIVE,213.74,339.04,59.996,1558705504,"201051344000582","174011545737251",30.12,10.70,0,327.32,347.46,21.5,18.8,0.150,1279770.1,1279770.1,1003,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705511,503648.00
05/24/2019 09:45,2,0.699,ACTIVE,211.93,338.14,60.022,1558705504,"201051344000868","174011545737251",29.82,10.70,0,327.62,348.06,21.1,18.5,0.150,1288192.0,1288192.0,1005,0,0,0,L,1122011218,1,120.65,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705512,503649.00
05/24/2019 09:45,2,0.688,ACTIVE,212.38,339.04,60.001,1558705504,"201051344000576","174011545737251",29.96,11.00,0,329.13,347.46,20.9,18.2,0.146,1305864.1,1305864.1,1008,0,0,0,L,1122011218,1,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705513,503650.00
05/24/2019 09:45,2,0.674,ACTIVE,212.16,336.94,60.001,1558705504,"201051344001158","174011545737251",30.26,10.30,0,328.52,347.76,20.6,18.0,0.146,1282657.7,1282657.7,1007,0,0,0,L,1122011218,1,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705514,503651.00
05/24/2019 09:45,2,0.695,ACTIVE,213.29,339.34,60.006,1558705504,"201051344000917","174011545737251",29.76,12.00,0,328.22,347.76,21.0,18.3,0.146,1296327.7,1296327.7,1009,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705515,503652.00
05/24/2019 09:45,2,0.740,ACTIVE,213.29,336.94,60.049,1558705504,"201051344000417","174011545737251",19.78,10.70,0,328.52,343.25,14.9,12.4,0.093,1036083.2,1036083.2,1003,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705516,503653.00
05/24/2019 09:45,2,0.707,ACTIVE,213.29,339.34,59.985,1558705504,"201051344000685","174011545737251",29.68,10.70,0,328.52,348.06,21.3,18.6,0.155,1302760.9,1302760.9,1008,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705517,503654.00
05/24/2019 09:45,2,0.717,ACTIVE,213.29,339.34,59.975,1558705504,"201051344000651","174011545737251",30.18,11.00,0,327.32,347.46,21.9,19.2,0.155,1296044.1,1296044.1,1006,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705518,503655.00
05/24/2019 09:45,2,0.688,ACTIVE,211.70,337.24,60.022,1558705504,"201051344000594","174011545737251",30.73,11.00,0,328.22,348.36,21.4,18.7,0.133,1307821.5,1307821.5,1007,0,0,0,L,1122011218,1,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705519,503656.00
05/24/2019 09:45,2,0.699,ACTIVE,212.16,337.54,59.975,1558705504,"201051344000469","174011545737251",30.26,10.00,0,327.02,348.06,21.4,18.8,0.159,1287895.5,1287895.5,1007,0,0,0,L,1122011218,1,120.42,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705520,503657.00
05/24/2019 09:45,2,0.725,ACTIVE,213.29,339.04,59.996,1558705504,"201051344000585","174011545737251",30.47,11.30,0,327.62,348.06,22.4,19.7,0.155,1309779.0,1309779.0,1005,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705520,503658.00
05/24/2019 09:45,2,0.691,ACTIVE,212.61,339.34,60.001,1558705504,"201051344000853","174011545737251",30.06,10.70,0,330.03,348.66,21.0,18.4,0.150,1311169.6,1311169.6,1005,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705521,503659.00
05/24/2019 09:45,2,0.682,ACTIVE,213.29,339.04,60.022,1558705504,"201051344001145","174011545737251",30.45,10.30,0,328.82,348.06,21.1,18.4,0.146,1311012.5,1311012.5,1005,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705522,503660.00
05/24/2019 09:45,2,0.719,ACTIVE,213.29,338.14,60.028,1558705504,"201051344000438","174011545737251",30.45,11.00,0,328.22,347.76,22.2,19.5,0.150,1304321.3,1304321.3,1002,0,0,0,L,1122011218,1,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705523,503661.00
05/24/2019 09:45,2,0.725,ACTIVE,213.06,337.84,60.017,1558705504,"201051344001135","174011545737251",30.28,11.00,0,327.92,348.06,22.2,19.5,0.141,1291182.2,1291182.2,1002,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705524,503662.00
05/24/2019 09:45,2,0.674,ACTIVE,212.38,338.14,60.038,1558705504,"201051344000983","174011545737251",30.49,11.30,0,327.92,347.76,20.8,18.2,0.159,1309109.3,1309109.3,1004,0,0,0,L,1122011218,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705525,503663.00
05/24/2019 09:45,2,0.707,ACTIVE,213.51,338.44,60.006,1558705504,"201051344001203","174011545737251",29.88,11.30,0,328.22,348.66,21.5,18.8,0.155,1298947.2,1298947.2,1005,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705526,503664.00
05/24/2019 09:45,2,0.682,ACTIVE,213.06,339.04,60.022,1558705504,"201051344001230","174011545737251",30.45,10.30,0,327.02,347.76,21.1,18.4,0.137,1294738.8,1294738.8,1011,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705527,503665.00
05/24/2019 09:45,2,0.715,ACTIVE,212.61,338.74,60.022,1558705504,"201051344000646","174011545737251",29.84,10.70,0,328.22,348.06,21.7,19.0,0.155,1288513.8,1288513.8,1005,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705528,503666.00
05/24/2019 09:45,2,0.680,ACTIVE,212.38,338.44,60.028,1558705504,"201051344000867","174011545737251",30.34,11.70,0,327.62,347.76,20.9,18.3,0.141,1286265.0,1286265.0,1003,0,0,0,L,1122011218,1,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705529,503667.00
05/24/2019 09:45,2,0.688,ACTIVE,212.61,339.34,60.033,1558705504,"201051344000633","174011545737251",30.14,11.00,0,328.22,348.36,21.0,18.3,0.146,1283607.4,1283607.4,1006,0,0,0,L,1122011218,1,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705530,503668.00
05/24/2019 09:45,2,0.727,ACTIVE,212.83,339.04,60.001,1558705504,"201051344000955","174011545737251",30.24,11.30,0,328.22,347.76,22.3,19.6,0.155,1308825.0,1308825.0,1005,0,0,0,L,1122011218,1,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705531,503669.00
05/24/2019 09:45,2,0.688,ACTIVE,212.16,337.84,60.022,1558705504,"201051344000648","174011545737251",30.18,10.30,0,328.52,347.16,21.1,18.4,0.150,1298500.7,1298500.7,1005,0,0,0,L,1122011218,1,120.42,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705532,503670.00
05/24/2019 09:45,2,0.684,ACTIVE,212.61,338.14,60.033,1558705504,"201051344000645","174011545737251",29.60,11.70,0,329.73,347.76,20.6,17.9,0.146,1303601.9,1303601.9,1004,0,0,0,L,1122011218,1,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705533,503671.00
05/24/2019 09:45,2,0.688,ACTIVE,212.16,336.94,60.038,1558705504,"201051344000569","174011545737251",30.34,11.00,0,328.22,348.06,21.2,18.5,0.155,1319997.1,1319997.1,1008,0,0,0,L,1122011218,1,120.42,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705534,503672.00
05/24/2019 09:45,2,0.740,ACTIVE,212.61,342.05,60.038,1558705504,"179051228000119","174011545737251",29.88,13.70,0,330.63,350.17,22.4,19.7,0.146,106717.6,106717.6,1010,0,0,0,L,46974696,1,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558705535,503673.00
05/24/2019 10:00,2,0.762,ACTIVE,212.38,339.04,59.980,1558706404,"201051344000579","174011545737251",30.02,11.00,0,327.92,349.26,23.2,20.5,0.159,1320207.0,1320207.0,1007,0,0,0,L,1122011218,1,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706405,503674.00
05/24/2019 10:00,2,0.758,ACTIVE,212.83,338.74,59.975,1558706404,"201051344001025","174011545737251",30.26,11.00,0,328.52,349.86,23.2,20.5,0.164,1303229.7,1303229.7,1004,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706406,503675.00
05/24/2019 10:00,2,0.754,ACTIVE,213.06,339.95,60.006,1558706404,"201051344001093","174011545737251",30.47,11.70,0,329.13,349.26,23.3,20.6,0.150,1286520.2,1286520.2,1009,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706407,503676.00
05/24/2019 10:00,2,0.719,ACTIVE,212.38,338.44,59.953,1558706404,"201051344000458","174011545737251",30.24,12.30,0,328.22,349.86,22.0,19.3,0.159,1302674.4,1302674.4,1007,0,0,0,L,1122011218,1,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706408,503677.00
05/24/2019 10:00,2,0.781,ACTIVE,212.83,339.04,60.006,1558706404,"201051344000890","174011545737251",30.12,11.30,0,328.22,350.17,23.9,21.1,0.164,1301428.9,1301428.9,1007,0,0,0,L,1122011218,1,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706409,503678.00
05/24/2019 10:00,2,0.715,ACTIVE,212.38,338.74,59.980,1558706404,"201051344000988","174011545737251",19.80,11.00,0,326.72,347.16,14.3,11.9,0.110,1000147.0,1000147.0,1002,0,0,0,L,1122011218,1,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706410,503679.00
05/24/2019 10:00,2,0.742,ACTIVE,213.51,339.95,59.996,1558706404,"201051344000582","174011545737251",30.22,10.70,0,329.43,349.56,22.8,20.0,0.159,1279774.4,1279774.4,1004,0,0,0,L,1122011218,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706411,503680.00
05/24/2019 10:00,2,0.744,ACTIVE,212.16,339.34,60.006,1558706404,"201051344000868","174011545737251",29.80,11.00,0,327.62,349.26,22.4,19.7,0.164,1288196.2,1288196.2,1006,0,0,0,L,1122011218,1,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706412,503681.00
05/24/2019 10:00,2,0.729,ACTIVE,212.83,340.25,59.975,1558706404,"201051344000576","174011545737251",29.94,11.30,0,329.73,349.56,22.1,19.4,0.164,1305868.2,1305868.2,1009,0,0,0,L,1122011218,1,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706413,503682.00
05/24/2019 10:00,2,0.721,ACTIVE,212.61,338.44,59.975,1558706404,"201051344001158","174011545737251",30.02,10.70,0,327.62,349.56,21.9,19.2,0.164,1282661.8,1282661.8,1008,0,0,0,L,1122011218,1,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706414,503683.00
05/24/2019 10:00,2,0.740,ACTIVE,213.06,339.95,59.985,1558706404,"201051344000917","174011545737251",29.58,12.30,0,328.22,349.26,22.2,19.5,0.164,1296331.9,1296331.9,1010,0,0,0,L,1122011218,1,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706414,503684.00
05/24/2019 10:00,2,0.771,ACTIVE,213.06,337.54,59.985,1558706404,"201051344000417","174011545737251",19.94,11.00,0,328.52,345.06,15.6,13.2,0.102,1036086.0,1036086.0,1004,0,0,0,L,1122011218,1,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706415,503685.00
05/24/2019 10:00,2,0.746,ACTIVE,213.06,340.25,59.990,1558706404,"201051344000685","174011545737251",29.68,11.00,0,329.13,349.56,22.5,19.8,0.168,1302765.1,1302765.1,1009,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706416,503686.00
05/24/2019 10:00,2,0.764,ACTIVE,213.06,339.65,60.054,1558706404,"201051344000651","174011545737251",29.80,11.30,0,329.43,349.86,23.1,20.4,0.164,1296048.5,1296048.5,1007,0,0,0,L,1122011218,1,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706417,503687.00
05/24/2019 10:00,2,0.738,ACTIVE,211.93,339.04,60.006,1558706404,"201051344000594","174011545737251",30.14,11.00,0,327.92,350.77,22.6,19.8,0.164,1307825.8,1307825.8,1008,0,0,0,L,1122011218,1,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706418,503688.00
05/24/2019 10:00,2,0.738,ACTIVE,212.61,339.04,60.012,1558706404,"201051344000469","174011545737251",30.10,10.30,0,328.22,350.17,22.5,19.8,0.168,1287899.7,1287899.7,1008,0,0,0,L,1122011218,1,120.65,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706419,503689.00
05/24/2019 10:00,2,0.766,ACTIVE,213.29,340.55,59.990,1558706404,"201051344000585","174011545737251",30.47,11.30,0,328.22,350.77,23.7,20.9,0.168,1309783.4,1309783.4,1006,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706420,503690.00
05/24/2019 10:00,2,0.727,ACTIVE,213.06,339.95,59.980,1558706404,"201051344000853","174011545737251",30.06,11.00,0,330.93,349.86,22.1,19.4,0.164,1311173.7,1311173.7,1006,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706421,503691.00
05/24/2019 10:00,2,0.732,ACTIVE,213.06,339.65,59.980,1558706404,"201051344001145","174011545737251",30.32,10.70,0,330.03,350.47,22.5,19.8,0.164,1311016.6,1311016.6,1006,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706422,503692.00
05/24/2019 10:00,2,0.775,ACTIVE,213.06,339.65,59.943,1558706404,"201051344000438","174011545737251",30.14,11.30,0,328.22,349.86,23.7,20.9,0.164,1304325.7,1304325.7,1003,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706423,503693.00
05/24/2019 10:00,2,0.760,ACTIVE,212.61,338.14,59.980,1558706404,"201051344001135","174011545737251",30.67,11.30,0,327.92,350.17,23.6,20.9,0.177,1291186.6,1291186.6,1003,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706424,503694.00
