ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/24/2019 10:00,2,0.721,ACTIVE,212.38,338.74,60.001,1558706404,"201051344000983","174011545737251",30.22,11.70,0,327.02,349.56,22.1,19.4,0.159,1309113.4,1309113.4,1005,0,0,0,L,1122011218,1,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706425,503695.00
05/24/2019 10:00,2,0.756,ACTIVE,213.06,339.34,60.001,1558706404,"201051344001203","174011545737251",30.00,11.70,0,328.82,350.47,23.0,20.3,0.164,1298951.5,1298951.5,1006,0,0,0,L,1122011218,1,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706426,503696.00
05/24/2019 10:00,2,0.738,ACTIVE,212.61,339.95,59.985,1558706404,"201051344001230","174011545737251",30.26,10.70,0,327.62,348.96,22.6,19.9,0.168,1294742.9,1294742.9,1012,0,0,0,L,1122011218,1,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706427,503697.00
05/24/2019 10:00,2,0.754,ACTIVE,212.61,339.34,59.980,1558706404,"201051344000646","174011545737251",30.59,11.00,0,326.12,349.86,23.4,20.6,0.168,1288518.2,1288518.2,1006,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706428,503698.00
05/24/2019 10:00,2,0.729,ACTIVE,212.61,338.74,59.985,1558706404,"201051344000867","174011545737251",30.32,12.00,0,327.02,348.96,22.4,19.7,0.150,1286269.2,1286269.2,1004,0,0,0,L,1122011218,1,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706429,503699.00
05/24/2019 10:00,2,0.729,ACTIVE,212.83,341.15,59.996,1558706404,"201051344000633","174011545737251",30.42,11.30,0,328.22,351.37,22.5,19.8,0.164,1283611.6,1283611.6,1007,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706430,503700.00
05/24/2019 10:00,2,0.789,ACTIVE,212.61,339.65,59.985,1558706404,"201051344000955","174011545737251",30.08,11.30,0,326.42,349.86,24.1,21.3,0.172,1308829.5,1308829.5,1006,0,0,0,L,1122011218,1,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706431,503701.00
05/24/2019 10:00,2,0.736,ACTIVE,212.61,338.74,59.980,1558706404,"201051344000648","174011545737251",30.24,10.70,0,327.92,350.17,22.5,19.8,0.159,1298504.9,1298504.9,1006,0,0,0,L,1122011218,1,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706431,503702.00
05/24/2019 10:00,2,0.738,ACTIVE,212.83,339.95,60.022,1558706404,"201051344000645","174011545737251",29.54,12.00,0,328.82,349.86,22.2,19.5,0.159,1303606.0,1303606.0,1005,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706432,503703.00
05/24/2019 10:00,2,0.744,ACTIVE,212.38,339.04,60.001,1558706404,"201051344000569","174011545737251",30.22,11.30,0,327.02,349.26,22.8,20.1,0.168,1320001.4,1320001.4,1009,0,0,0,L,1122011218,1,120.65,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706433,503704.00
05/24/2019 10:00,2,0.799,ACTIVE,212.83,342.95,59.975,1558706404,"179051228000119","174011545737251",29.98,13.70,0,329.73,352.27,24.3,21.5,0.164,106722.2,106722.2,1011,0,0,0,L,46974696,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558706434,503705.00
05/24/2019 10:15,2,0.881,ACTIVE,212.38,339.95,60.006,1558707304,"201051344000579","174011545737251",30.02,11.70,0,328.22,352.27,26.8,23.9,0.194,1320212.4,1320212.4,1008,0,0,0,L,1122011218,1,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707305,503706.00
05/24/2019 10:15,2,0.885,ACTIVE,212.83,340.25,60.033,1558707304,"201051344001025","174011545737251",30.18,11.70,0,328.82,353.17,27.1,24.2,0.194,1303235.1,1303235.1,1005,0,0,0,L,1122011218,1,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707306,503707.00
05/24/2019 10:15,2,0.883,ACTIVE,213.06,341.15,60.022,1558707304,"201051344001093","174011545737251",30.12,12.00,0,329.43,353.17,26.9,24.1,0.190,1286525.6,1286525.6,1010,0,0,0,L,1122011218,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707307,503708.00
05/24/2019 10:15,2,0.830,ACTIVE,212.38,340.55,60.001,1558707304,"201051344000458","174011545737251",30.36,13.00,0,328.22,351.37,25.5,22.7,0.194,1302679.5,1302679.5,1008,0,0,0,L,1122011218,1,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707308,503709.00
05/24/2019 10:15,2,0.896,ACTIVE,212.61,339.65,60.001,1558707304,"201051344000890","174011545737251",30.42,11.70,0,328.82,352.57,27.6,24.8,0.190,1301434.4,1301434.4,1008,0,0,0,L,1122011218,1,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707309,503710.00
05/24/2019 10:15,2,0.852,ACTIVE,212.38,339.95,60.054,1558707304,"201051344000988","174011545737251",19.56,11.30,0,328.82,347.46,16.9,14.4,0.128,1000150.1,1000150.1,1003,0,0,0,L,1122011218,1,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707310,503711.00
05/24/2019 10:15,2,0.877,ACTIVE,213.29,341.15,60.001,1558707304,"201051344000582","174011545737251",29.70,11.30,0,329.73,352.87,26.4,23.6,0.194,1279779.6,1279779.6,1005,0,0,0,L,1122011218,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707311,503712.00
05/24/2019 10:15,2,0.859,ACTIVE,212.16,340.85,60.028,1558707304,"201051344000868","174011545737251",30.10,11.30,0,327.62,352.57,26.2,23.4,0.203,1288201.4,1288201.4,1007,0,0,0,L,1122011218,1,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707312,503713.00
05/24/2019 10:15,2,0.844,ACTIVE,212.83,341.45,59.964,1558707304,"201051344000576","174011545737251",30.12,11.70,0,330.03,352.27,25.7,22.9,0.190,1305873.3,1305873.3,1010,0,0,0,L,1122011218,1,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707313,503714.00
05/24/2019 10:15,2,0.844,ACTIVE,212.38,340.85,60.028,1558707304,"201051344001158","174011545737251",30.16,11.00,0,328.82,351.97,25.8,22.9,0.194,1282666.9,1282666.9,1009,0,0,0,L,1122011218,1,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707313,503715.00
05/24/2019 10:15,2,0.855,ACTIVE,212.83,340.55,60.012,1558707304,"201051344000917","174011545737251",30.02,12.70,0,327.62,352.57,26.0,23.2,0.199,1296337.0,1296337.0,1011,0,0,0,L,1122011218,1,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707314,503716.00
05/24/2019 10:15,2,0.900,ACTIVE,212.83,338.14,60.001,1558707304,"201051344000417","174011545737251",19.76,11.30,0,330.03,346.86,18.1,15.5,0.128,1036089.5,1036089.5,1005,0,0,0,L,1122011218,1,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707315,503717.00
05/24/2019 10:15,2,0.865,ACTIVE,212.83,341.15,60.028,1558707304,"201051344000685","174011545737251",29.98,11.30,0,329.13,353.47,26.3,23.5,0.208,1302770.3,1302770.3,1010,0,0,0,L,1122011218,1,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707316,503718.00
05/24/2019 10:15,2,0.871,ACTIVE,213.06,340.85,60.033,1558707304,"201051344000651","174011545737251",30.49,11.70,0,330.03,352.87,26.9,24.1,0.194,1296053.8,1296053.8,1008,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707317,503719.00
05/24/2019 10:15,2,0.855,ACTIVE,211.93,339.65,60.022,1558707304,"201051344000594","174011545737251",30.40,11.70,0,327.62,352.57,26.4,23.5,0.203,1307831.0,1307831.0,1009,0,0,0,L,1122011218,1,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707318,503720.00
05/24/2019 10:15,2,0.861,ACTIVE,212.61,340.85,60.017,1558707304,"201051344000469","174011545737251",30.18,11.00,0,327.32,352.27,26.4,23.5,0.203,1287904.9,1287904.9,1009,0,0,0,L,1122011218,1,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707319,503721.00
05/24/2019 10:15,2,0.904,ACTIVE,212.83,341.45,60.043,1558707304,"201051344000585","174011545737251",30.10,12.00,0,329.13,352.87,27.6,24.7,0.208,1309788.9,1309788.9,1007,0,0,0,L,1122011218,1,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707320,503722.00
05/24/2019 10:15,2,0.859,ACTIVE,213.06,341.75,60.033,1558707304,"201051344000853","174011545737251",29.94,11.70,0,330.93,352.57,26.1,23.3,0.199,1311178.8,1311178.8,1007,0,0,0,L,1122011218,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707321,503723.00
05/24/2019 10:15,2,0.842,ACTIVE,213.06,340.25,60.028,1558707304,"201051344001145","174011545737251",30.47,11.00,0,330.33,352.87,26.0,23.2,0.190,1311021.8,1311021.8,1007,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707322,503724.00
05/24/2019 10:15,2,0.875,ACTIVE,212.83,341.15,60.006,1558707304,"201051344000438","174011545737251",30.67,11.70,0,329.73,354.37,27.2,24.3,0.194,1304331.1,1304331.1,1004,0,0,0,L,1122011218,1,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707323,503725.00
05/24/2019 10:15,2,0.881,ACTIVE,212.61,340.25,60.038,1558707304,"201051344001135","174011545737251",30.49,11.70,0,328.82,353.17,27.2,24.3,0.208,1291192.0,1291192.0,1004,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707324,503726.00
05/24/2019 10:15,2,0.838,ACTIVE,212.38,340.55,59.996,1558707304,"201051344000983","174011545737251",30.49,12.30,0,327.62,352.57,25.9,23.0,0.194,1309118.5,1309118.5,1006,0,0,0,L,1122011218,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707325,503727.00
05/24/2019 10:15,2,0.877,ACTIVE,213.06,339.95,60.022,1558707304,"201051344001203","174011545737251",29.92,12.00,0,330.33,353.47,26.6,23.8,0.203,1298956.7,1298956.7,1007,0,0,0,L,1122011218,1,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707326,503728.00
05/24/2019 10:15,2,0.850,ACTIVE,212.61,340.25,60.022,1558707304,"201051344001230","174011545737251",30.22,11.00,0,327.32,352.27,26.1,23.2,0.186,1294748.1,1294748.1,1013,0,0,0,L,1122011218,1,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707326,503729.00
05/24/2019 10:15,2,0.865,ACTIVE,212.38,340.55,60.017,1558707304,"201051344000646","174011545737251",30.43,11.30,0,326.42,352.87,26.7,23.9,0.199,1288523.5,1288523.5,1007,0,0,0,L,1122011218,1,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707327,503730.00
05/24/2019 10:15,2,0.855,ACTIVE,212.61,339.65,59.996,1558707304,"201051344000867","174011545737251",30.10,12.70,0,327.92,351.67,26.1,23.3,0.186,1286274.3,1286274.3,1005,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707328,503731.00
05/24/2019 10:15,2,0.846,ACTIVE,212.83,342.05,60.049,1558707304,"201051344000633","174011545737251",30.42,11.70,0,328.82,352.87,26.1,23.3,0.199,1283616.8,1283616.8,1008,0,0,0,L,1122011218,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707329,503732.00
05/24/2019 10:15,2,0.891,ACTIVE,212.38,340.25,60.022,1558707304,"201051344000955","174011545737251",30.40,12.00,0,327.02,352.57,27.5,24.6,0.208,1308835.0,1308835.0,1007,0,0,0,L,1122011218,1,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707330,503733.00
05/24/2019 10:15,2,0.828,ACTIVE,212.61,339.95,60.012,1558707304,"201051344000648","174011545737251",30.87,11.00,0,329.13,351.37,26.0,23.1,0.190,1298510.1,1298510.1,1007,0,0,0,L,1122011218,1,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707331,503734.00
05/24/2019 10:15,2,0.842,ACTIVE,212.83,340.85,60.022,1558707304,"201051344000645","174011545737251",30.32,12.30,0,329.43,352.27,25.9,23.0,0.194,1303611.0,1303611.0,1006,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707332,503735.00
05/24/2019 10:15,2,0.869,ACTIVE,212.38,341.15,60.006,1558707304,"201051344000569","174011545737251",29.98,12.00,0,328.52,352.87,26.4,23.6,0.199,1320006.6,1320006.6,1010,0,0,0,L,1122011218,1,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707333,503736.00
05/24/2019 10:15,2,0.930,ACTIVE,212.61,344.45,60.022,1558707304,"179051228000119","174011545737251",29.72,14.30,0,330.33,354.97,28.1,25.1,0.194,106727.8,106727.8,1012,0,0,0,L,46974696,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558707334,503737.00
05/24/2019 10:30,2,1.283,ACTIVE,212.83,345.36,60.001,1558708203,"201051344000579","174011545737251",30.53,12.30,0,328.52,360.69,39.7,36.4,0.309,1320219.2,1320219.2,1009,0,0,0,L,1122011218,1,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708205,503738.00
05/24/2019 10:30,2,1.328,ACTIVE,213.06,344.76,60.006,1558708203,"201051344001025","174011545737251",30.26,12.30,0,328.22,361.59,40.8,37.4,0.318,1303242.0,1303242.0,1006,0,0,0,L,1122011218,1,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708206,503739.00
05/24/2019 10:30,2,1.277,ACTIVE,213.06,344.76,60.017,1558708203,"201051344001093","174011545737251",30.75,12.70,0,329.43,360.99,39.8,36.5,0.296,1286532.4,1286532.4,1011,0,0,0,L,1122011218,1,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708207,503740.00
05/24/2019 10:30,2,1.244,ACTIVE,212.61,344.45,59.948,1558708203,"201051344000458","174011545737251",30.43,13.70,0,329.13,360.69,38.4,35.1,0.309,1302685.9,1302685.9,1009,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708207,503741.00
05/24/2019 10:30,2,1.320,ACTIVE,212.83,344.15,59.996,1558708203,"201051344000890","174011545737251",30.55,12.30,0,327.92,360.99,40.9,37.5,0.314,1301441.4,1301441.4,1009,0,0,0,L,1122011218,1,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708208,503742.00
05/24/2019 10:30,2,1.285,ACTIVE,212.61,342.95,60.001,1558708203,"201051344000988","174011545737251",19.70,11.70,0,328.82,354.67,25.7,22.8,0.212,1000154.3,1000154.3,1004,0,0,0,L,1122011218,1,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708209,503743.00
05/24/2019 10:30,2,1.270,ACTIVE,213.74,345.06,59.985,1558708203,"201051344000582","174011545737251",30.67,12.00,0,328.82,361.29,39.5,36.2,0.314,1279786.3,1279786.3,1006,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708210,503744.00
05/24/2019 10:30,2,1.275,ACTIVE,212.61,345.06,59.990,1558708203,"201051344000868","174011545737251",30.24,12.00,0,328.52,360.69,39.1,35.8,0.305,1288208.0,1288208.0,1008,0,0,0,L,1122011218,1,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708211,503745.00
05/24/2019 10:30,2,1.262,ACTIVE,213.29,346.56,60.001,1558708203,"201051344000576","174011545737251",30.04,12.70,0,329.73,361.89,38.5,35.2,0.305,1305879.8,1305879.8,1011,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708212,503746.00
05/24/2019 10:30,2,1.262,ACTIVE,212.83,345.66,60.022,1558708203,"201051344001158","174011545737251",30.40,11.70,0,327.92,361.29,38.9,35.6,0.318,1282673.4,1282673.4,1010,0,0,0,L,1122011218,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708213,503747.00
05/24/2019 10:30,2,1.250,ACTIVE,213.29,345.06,60.012,1558708203,"201051344000917","174011545737251",30.87,13.30,0,325.82,360.69,39.1,35.8,0.314,1296343.6,1296343.6,1012,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708214,503748.00
05/24/2019 10:30,2,1.342,ACTIVE,213.06,340.85,60.017,1558708203,"201051344000417","174011545737251",19.74,11.70,0,326.72,352.27,26.9,24.0,0.203,1036093.9,1036093.9,1006,0,0,0,L,1122011218,1,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708215,503749.00
05/24/2019 10:30,2,1.275,ACTIVE,213.06,345.06,59.996,1558708203,"201051344000685","174011545737251",30.65,12.00,0,329.43,360.99,39.6,36.3,0.331,1302777.0,1302777.0,1011,0,0,0,L,1122011218,1,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708216,503750.00
05/24/2019 10:30,2,1.314,ACTIVE,213.29,345.36,59.996,1558708203,"201051344000651","174011545737251",30.51,12.70,0,329.43,361.29,40.7,37.4,0.318,1296060.7,1296060.7,1009,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708217,503751.00
05/24/2019 10:30,2,1.287,ACTIVE,212.16,342.95,60.022,1558708203,"201051344000594","174011545737251",30.40,12.00,0,325.82,360.69,39.7,36.4,0.309,1307837.7,1307837.7,1010,0,0,0,L,1122011218,1,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708218,503752.00
05/24/2019 10:30,2,1.270,ACTIVE,213.06,345.36,60.012,1558708203,"201051344000469","174011545737251",30.55,11.30,0,327.92,361.89,39.3,36.0,0.318,1287911.6,1287911.6,1010,0,0,0,L,1122011218,1,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708219,503753.00
05/24/2019 10:30,2,1.336,ACTIVE,213.51,345.36,60.022,1558708203,"201051344000585","174011545737251",30.53,12.30,0,328.52,361.89,41.4,38.0,0.336,1309796.0,1309796.0,1008,0,0,0,L,1122011218,1,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708220,503754.00
05/24/2019 10:30,2,1.279,ACTIVE,213.29,346.86,60.017,1558708203,"201051344000853","174011545737251",30.34,12.30,0,331.53,363.09,39.3,36.0,0.309,1311185.5,1311185.5,1008,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708221,503755.00
05/24/2019 10:30,2,1.268,ACTIVE,213.29,344.76,60.017,1558708203,"201051344001145","174011545737251",30.71,11.70,0,329.73,361.59,39.4,36.1,0.309,1311028.4,1311028.4,1008,0,0,0,L,1122011218,1,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708222,503756.00
05/24/2019 10:30,2,1.305,ACTIVE,213.06,344.76,60.033,1558708203,"201051344000438","174011545737251",30.95,12.30,0,328.52,360.99,40.9,37.6,0.314,1304338.1,1304338.1,1005,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708223,503757.00
05/24/2019 10:30,2,1.318,ACTIVE,212.83,345.06,60.001,1558708203,"201051344001135","174011545737251",30.51,12.30,0,327.32,361.29,40.8,37.5,0.323,1291199.0,1291199.0,1005,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708224,503758.00
05/24/2019 10:30,2,1.266,ACTIVE,212.83,345.66,60.028,1558708203,"201051344000983","174011545737251",30.34,13.00,0,328.82,360.99,39.0,35.7,0.309,1309125.1,1309125.1,1007,0,0,0,L,1122011218,1,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708225,503759.00
05/24/2019 10:30,2,1.305,ACTIVE,213.29,344.45,60.017,1558708203,"201051344001203","174011545737251",30.51,13.00,0,328.22,361.89,40.4,37.0,0.318,1298963.6,1298963.6,1008,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708226,503760.00
05/24/2019 10:30,2,1.270,ACTIVE,212.83,343.25,60.006,1558708203,"201051344001230","174011545737251",30.65,11.70,0,325.52,360.08,39.5,36.2,0.314,1294754.7,1294754.7,1014,0,0,0,L,1122011218,1,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708226,503761.00
05/24/2019 10:30,2,1.293,ACTIVE,212.61,345.06,59.990,1558708203,"201051344000646","174011545737251",30.67,12.00,0,327.02,361.29,40.2,36.9,0.331,1288530.3,1288530.3,1008,0,0,0,L,1122011218,1,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708227,503762.00
05/24/2019 10:30,2,1.289,ACTIVE,212.61,344.15,60.006,1558708203,"201051344000867","174011545737251",30.14,13.30,0,327.32,360.38,39.4,36.1,0.305,1286280.9,1286280.9,1006,0,0,0,L,1122011218,1,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708228,503763.00
05/24/2019 10:30,2,1.273,ACTIVE,213.06,345.66,60.017,1558708203,"201051344000633","174011545737251",30.42,12.70,0,328.82,361.59,39.3,36.0,0.309,1283623.4,1283623.4,1009,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708229,503764.00
05/24/2019 10:30,2,1.322,ACTIVE,212.38,342.95,60.012,1558708203,"201051344000955","174011545737251",30.63,12.30,0,327.92,360.69,41.1,37.7,0.331,1308842.0,1308842.0,1008,0,0,0,L,1122011218,1,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708230,503765.00
05/24/2019 10:30,2,1.268,ACTIVE,212.83,345.06,60.012,1558708203,"201051344000648","174011545737251",30.38,11.70,0,328.82,361.29,39.0,35.7,0.314,1298516.6,1298516.6,1008,0,0,0,L,1122011218,1,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708231,503766.00
05/24/2019 10:30,2,1.271,ACTIVE,213.06,345.36,60.017,1558708203,"201051344000645","174011545737251",30.28,13.00,0,329.73,361.89,39.0,35.7,0.305,1303617.6,1303617.6,1007,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708232,503767.00
05/24/2019 10:30,2,1.299,ACTIVE,212.83,345.06,60.017,1558708203,"201051344000569","174011545737251",29.98,12.30,0,327.62,361.29,39.5,36.2,0.314,1320013.2,1320013.2,1011,0,0,0,L,1122011218,1,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708233,503768.00
05/24/2019 10:30,2,1.326,ACTIVE,213.06,349.56,60.022,1558708203,"179051228000119","174011545737251",30.65,15.00,0,331.23,365.19,41.2,37.9,0.323,106734.8,106734.8,1013,0,0,0,L,46974696,1,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558708234,503769.00
05/24/2019 10:45,2,1.066,ACTIVE,212.16,342.35,60.012,1558709104,"201051344000579","174011545737251",30.47,12.70,0,329.73,362.49,33.0,29.9,0.252,1320226.3,1320226.3,1010,0,0,0,L,1122011218,1,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709105,503770.00
05/24/2019 10:45,2,1.105,ACTIVE,213.06,342.05,60.022,1558709104,"201051344001025","174011545737251",30.10,12.70,0,328.82,362.49,33.8,30.7,0.261,1303249.3,1303249.3,1007,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709106,503771.00
05/24/2019 10:45,2,1.078,ACTIVE,213.06,342.95,59.980,1558709104,"201051344001093","174011545737251",30.45,13.00,0,329.43,361.89,33.3,30.2,0.247,1286539.6,1286539.6,1012,0,0,0,L,1122011218,1,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709107,503772.00
05/24/2019 10:45,2,1.012,ACTIVE,212.16,342.05,60.006,1558709104,"201051344000458","174011545737251",30.91,14.00,0,329.13,362.49,31.8,28.7,0.247,1302692.8,1302692.8,1010,0,0,0,L,1122011218,1,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709108,503773.00
05/24/2019 10:45,2,1.102,ACTIVE,212.83,340.85,60.006,1558709104,"201051344000890","174011545737251",30.51,12.70,0,328.22,362.79,34.0,30.9,0.256,1301448.8,1301448.8,1010,0,0,0,L,1122011218,1,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709109,503774.00
05/24/2019 10:45,2,1.057,ACTIVE,212.16,341.45,59.948,1558709104,"201051344000988","174011545737251",19.82,12.30,0,330.03,357.08,21.2,18.5,0.164,1000158.6,1000158.6,1005,0,0,0,L,1122011218,1,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709110,503775.00
05/24/2019 10:45,2,1.080,ACTIVE,213.51,343.55,59.985,1558709104,"201051344000582","174011545737251",30.16,12.30,0,328.82,362.79,33.0,29.9,0.252,1279793.4,1279793.4,1007,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709111,503776.00
05/24/2019 10:45,2,1.080,ACTIVE,211.93,342.95,60.022,1558709104,"201051344000868","174011545737251",29.80,12.30,0,327.92,362.19,32.6,29.6,0.247,1288215.0,1288215.0,1009,0,0,0,L,1122011218,1,120.65,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709112,503777.00
05/24/2019 10:45,2,1.055,ACTIVE,212.61,342.95,60.001,1558709104,"201051344000576","174011545737251",30.24,13.00,0,331.53,363.39,32.3,29.3,0.247,1305886.6,1305886.6,1012,0,0,0,L,1122011218,1,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709113,503778.00
05/24/2019 10:45,2,1.043,ACTIVE,212.16,342.65,60.006,1558709104,"201051344001158","174011545737251",30.57,12.00,0,329.13,363.39,32.3,29.3,0.261,1282680.2,1282680.2,1011,0,0,0,L,1122011218,1,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709114,503779.00
05/24/2019 10:45,2,1.074,ACTIVE,213.29,343.25,60.006,1558709104,"201051344000917","174011545737251",30.14,13.70,0,327.92,362.79,32.8,29.8,0.256,1296350.5,1296350.5,1013,0,0,0,L,1122011218,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709114,503780.00
05/24/2019 10:45,2,1.123,ACTIVE,213.29,340.25,59.996,1558709104,"201051344000417","174011545737251",19.78,12.30,0,329.43,354.07,22.6,19.8,0.168,1036098.5,1036098.5,1007,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709115,503781.00
05/24/2019 10:45,2,1.078,ACTIVE,213.06,342.95,60.033,1558709104,"201051344000685","174011545737251",30.22,12.30,0,329.13,362.79,33.0,30.0,0.265,1302784.0,1302784.0,1012,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709116,503782.00
05/24/2019 10:45,2,1.111,ACTIVE,213.06,343.55,60.022,1558709104,"201051344000651","174011545737251",30.24,13.00,0,330.03,362.79,34.0,30.9,0.261,1296067.9,1296067.9,1010,0,0,0,L,1122011218,1,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709117,503783.00
05/24/2019 10:45,2,1.082,ACTIVE,211.70,342.35,60.012,1558709104,"201051344000594","174011545737251",30.34,12.70,0,327.02,363.39,33.3,30.2,0.261,1307844.7,1307844.7,1011,0,0,0,L,1122011218,1,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709118,503784.00
05/24/2019 10:45,2,1.080,ACTIVE,212.16,343.85,59.975,1558709104,"201051344000469","174011545737251",30.42,11.70,0,328.22,363.69,33.3,30.2,0.270,1287918.5,1287918.5,1011,0,0,0,L,1122011218,1,120.42,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709119,503785.00
05/24/2019 10:45,2,1.135,ACTIVE,213.29,344.15,60.017,1558709104,"201051344000585","174011545737251",30.38,13.00,0,328.52,362.79,35.0,31.8,0.278,1309803.3,1309803.3,1009,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709120,503786.00
05/24/2019 10:45,2,1.082,ACTIVE,212.83,344.45,60.001,1558709104,"201051344000853","174011545737251",30.36,12.70,0,331.53,364.59,33.3,30.2,0.261,1311192.3,1311192.3,1009,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709121,503787.00
05/24/2019 10:45,2,1.086,ACTIVE,213.06,342.95,60.006,1558709104,"201051344001145","174011545737251",30.22,12.00,0,330.33,362.79,33.3,30.2,0.261,1311035.4,1311035.4,1009,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709122,503788.00
05/24/2019 10:45,2,1.115,ACTIVE,213.29,343.25,60.033,1558709104,"201051344000438","174011545737251",30.49,13.00,0,329.13,362.19,34.5,31.4,0.270,1304345.3,1304345.3,1006,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709123,503789.00
05/24/2019 10:45,2,1.129,ACTIVE,212.83,342.35,60.012,1558709104,"201051344001135","174011545737251",30.28,13.00,0,327.62,362.49,34.6,31.5,0.265,1291206.2,1291206.2,1006,0,0,0,L,1122011218,1,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709124,503790.00
05/24/2019 10:45,2,1.078,ACTIVE,212.16,342.35,60.012,1558709104,"201051344000983","174011545737251",30.32,13.70,0,328.52,362.79,33.1,30.1,0.261,1309131.9,1309131.9,1008,0,0,0,L,1122011218,1,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709125,503791.00
05/24/2019 10:45,2,1.111,ACTIVE,213.29,342.65,60.006,1558709104,"201051344001203","174011545737251",30.38,13.70,0,328.82,363.39,34.2,31.1,0.274,1298970.6,1298970.6,1009,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709126,503792.00
05/24/2019 10:45,2,1.098,ACTIVE,212.83,341.75,59.996,1558709104,"201051344001230","174011545737251",30.16,12.00,0,326.72,361.89,33.6,30.5,0.252,1294761.6,1294761.6,1015,0,0,0,L,1122011218,1,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709127,503793.00
05/24/2019 10:45,2,1.102,ACTIVE,212.61,342.65,59.990,1558709104,"201051344000646","174011545737251",30.59,12.70,0,327.32,362.49,34.2,31.1,0.261,1288537.4,1288537.4,1009,0,0,0,L,1122011218,1,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709128,503794.00
05/24/2019 10:45,2,1.092,ACTIVE,212.38,342.05,60.012,1558709104,"201051344000867","174011545737251",30.32,14.00,0,328.52,361.59,33.5,30.5,0.256,1286287.8,1286287.8,1007,0,0,0,L,1122011218,1,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709129,503795.00
05/24/2019 10:45,2,1.094,ACTIVE,212.61,344.45,60.017,1558709104,"201051344000633","174011545737251",30.16,13.30,0,331.53,363.39,33.4,30.3,0.261,1283630.2,1283630.2,1010,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709130,503796.00
05/24/2019 10:45,2,1.146,ACTIVE,212.61,342.35,59.975,1558709104,"201051344000955","174011545737251",30.16,13.00,0,326.42,362.49,35.0,31.8,0.278,1308849.3,1308849.3,1009,0,0,0,L,1122011218,1,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709131,503797.00
05/24/2019 10:45,2,1.088,ACTIVE,212.16,343.55,60.043,1558709104,"201051344000648","174011545737251",30.26,12.30,0,329.73,362.19,33.4,30.3,0.265,1298523.4,1298523.4,1009,0,0,0,L,1122011218,1,120.42,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709132,503798.00
05/24/2019 10:45,2,1.104,ACTIVE,212.61,343.55,60.006,1558709104,"201051344000645","174011545737251",29.82,13.70,0,331.23,363.09,33.4,30.3,0.256,1303624.3,1303624.3,1008,0,0,0,L,1122011218,1,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709132,503799.00
05/24/2019 10:45,2,1.096,ACTIVE,212.16,343.25,60.001,1558709104,"201051344000569","174011545737251",30.59,13.00,0,328.82,362.79,34.0,30.9,0.265,1320020.1,1320020.1,1012,0,0,0,L,1122011218,1,120.42,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709133,503800.00
05/24/2019 10:45,2,1.172,ACTIVE,212.61,347.16,60.022,1558709104,"179051228000119","174011545737251",30.08,15.30,0,332.13,367.90,35.7,32.5,0.274,106742.1,106742.1,1014,0,0,0,L,46974696,1,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558709134,503801.00
05/24/2019 11:00,2,1.475,ACTIVE,212.83,347.46,59.985,1558710004,"201051344000579","174011545737251",30.73,13.30,0,328.82,367.00,45.9,42.4,0.362,1320234.7,1320234.7,1011,0,0,0,L,1122011218,1,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710005,503802.00
05/24/2019 11:00,2,1.531,ACTIVE,213.06,345.66,60.012,1558710004,"201051344001025","174011545737251",30.69,13.00,0,328.52,367.00,47.6,44.0,0.371,1303257.9,1303257.9,1008,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710006,503803.00
05/24/2019 11:00,2,1.494,ACTIVE,213.29,347.16,60.017,1558710004,"201051344001093","174011545737251",30.73,13.70,0,329.73,366.70,46.6,43.0,0.358,1286548.0,1286548.0,1013,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710007,503804.00
05/24/2019 11:00,2,1.430,ACTIVE,212.83,346.26,60.028,1558710004,"201051344000458","174011545737251",30.40,14.70,0,329.43,365.80,44.1,40.6,0.358,1302700.8,1302700.8,1011,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710008,503805.00
05/24/2019 11:00,2,1.539,ACTIVE,212.83,346.26,60.028,1558710004,"201051344000890","174011545737251",30.40,13.00,0,328.52,366.40,47.4,43.8,0.376,1301457.4,1301457.4,1011,0,0,0,L,1122011218,1,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710009,503806.00
05/24/2019 11:00,2,1.477,ACTIVE,212.83,345.36,60.054,1558710004,"201051344000988","174011545737251",19.76,13.00,0,329.43,358.58,29.6,26.6,0.239,1000163.8,1000163.8,1006,0,0,0,L,1122011218,1,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710010,503807.00
05/24/2019 11:00,2,1.500,ACTIVE,213.74,347.16,59.975,1558710004,"201051344000582","174011545737251",30.20,13.00,0,329.73,367.30,45.9,42.4,0.371,1279801.7,1279801.7,1008,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710011,503808.00
05/24/2019 11:00,2,1.465,ACTIVE,212.61,346.56,60.017,1558710004,"201051344000868","174011545737251",30.14,12.70,0,327.92,366.40,44.7,41.2,0.358,1288223.1,1288223.1,1010,0,0,0,L,1122011218,1,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710012,503809.00
05/24/2019 11:00,2,1.416,ACTIVE,213.06,348.66,60.012,1558710004,"201051344000576","174011545737251",30.45,13.30,0,330.63,367.60,43.7,40.3,0.349,1305894.6,1305894.6,1013,0,0,0,L,1122011218,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710013,503810.00
05/24/2019 11:00,2,1.434,ACTIVE,213.06,347.46,60.012,1558710004,"201051344001158","174011545737251",30.49,12.30,0,330.03,367.30,44.3,40.9,0.362,1282688.3,1282688.3,1012,0,0,0,L,1122011218,1,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710014,503811.00
05/24/2019 11:00,2,1.463,ACTIVE,213.29,347.46,60.006,1558710004,"201051344000917","174011545737251",30.59,14.30,0,329.13,367.00,45.3,41.8,0.367,1296358.7,1296358.7,1014,0,0,0,L,1122011218,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710015,503812.00
05/24/2019 11:00,2,1.539,ACTIVE,213.06,342.35,60.006,1558710004,"201051344000417","174011545737251",19.82,12.70,0,329.73,356.18,30.9,27.9,0.243,1036104.0,1036104.0,1008,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710016,503813.00
05/24/2019 11:00,2,1.475,ACTIVE,213.06,346.86,60.017,1558710004,"201051344000685","174011545737251",30.51,13.00,0,328.82,366.40,45.6,42.1,0.384,1302792.2,1302792.2,1013,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710017,503814.00
05/24/2019 11:00,2,1.523,ACTIVE,213.29,346.86,60.012,1558710004,"201051344000651","174011545737251",30.12,13.70,0,329.73,367.30,46.5,43.0,0.371,1296076.4,1296076.4,1011,0,0,0,L,1122011218,1,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710018,503815.00
05/24/2019 11:00,2,1.439,ACTIVE,212.16,346.56,60.012,1558710004,"201051344000594","174011545737251",30.65,13.00,0,327.02,365.80,44.8,41.3,0.362,1307852.9,1307852.9,1012,0,0,0,L,1122011218,1,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710019,503816.00
05/24/2019 11:00,2,1.430,ACTIVE,213.06,347.16,60.038,1558710004,"201051344000469","174011545737251",30.55,12.30,0,328.52,366.70,44.3,40.8,0.358,1287926.7,1287926.7,1012,0,0,0,L,1122011218,1,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710020,503817.00
05/24/2019 11:00,2,1.531,ACTIVE,213.29,347.16,60.017,1558710004,"201051344000585","174011545737251",30.34,13.30,0,329.73,367.60,47.1,43.5,0.371,1309812.0,1309812.0,1010,0,0,0,L,1122011218,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710021,503818.00
05/24/2019 11:00,2,1.445,ACTIVE,213.29,347.76,59.985,1558710004,"201051344000853","174011545737251",29.82,13.30,0,331.83,368.20,43.6,40.2,0.354,1311200.5,1311200.5,1010,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710022,503819.00
05/24/2019 11:00,2,1.436,ACTIVE,213.06,346.56,60.017,1558710004,"201051344001145","174011545737251",30.79,12.30,0,330.33,366.70,44.9,41.4,0.358,1311043.6,1311043.6,1010,0,0,0,L,1122011218,1,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710022,503820.00
05/24/2019 11:00,2,1.484,ACTIVE,213.29,346.56,60.017,1558710004,"201051344000438","174011545737251",30.71,13.70,0,329.43,367.30,46.2,42.7,0.367,1304353.9,1304353.9,1007,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710023,503821.00
05/24/2019 11:00,2,1.504,ACTIVE,212.83,345.66,60.038,1558710004,"201051344001135","174011545737251",30.16,13.30,0,328.52,366.70,46.0,42.4,0.367,1291214.8,1291214.8,1007,0,0,0,L,1122011218,1,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710024,503822.00
05/24/2019 11:00,2,1.395,ACTIVE,213.06,346.56,60.017,1558710004,"201051344000983","174011545737251",30.40,14.00,0,328.82,366.40,43.0,39.5,0.354,1309140.0,1309140.0,1009,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710025,503823.00
05/24/2019 11:00,2,1.477,ACTIVE,213.29,345.96,60.006,1558710004,"201051344001203","174011545737251",30.30,14.00,0,330.03,367.60,45.3,41.8,0.362,1298979.1,1298979.1,1010,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710026,503824.00
05/24/2019 11:00,2,1.432,ACTIVE,212.83,345.96,60.033,1558710004,"201051344001230","174011545737251",30.45,12.70,0,326.72,365.19,44.1,40.7,0.349,1294769.9,1294769.9,1016,0,0,0,L,1122011218,1,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710027,503825.00
05/24/2019 11:00,2,1.428,ACTIVE,212.61,345.96,60.022,1558710004,"201051344000646","174011545737251",30.89,13.00,0,328.22,367.30,44.7,41.2,0.367,1288545.8,1288545.8,1010,0,0,0,L,1122011218,1,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710028,503826.00
05/24/2019 11:00,2,1.400,ACTIVE,212.61,345.96,60.012,1558710004,"201051344000867","174011545737251",30.22,14.70,0,328.52,365.19,42.9,39.4,0.336,1286296.0,1286296.0,1008,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710029,503827.00
05/24/2019 11:00,2,1.389,ACTIVE,213.29,347.76,60.017,1558710004,"201051344000633","174011545737251",30.30,14.30,0,329.73,366.70,42.6,39.2,0.327,1283638.4,1283638.4,1011,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710030,503828.00
05/24/2019 11:00,2,1.457,ACTIVE,212.61,345.66,60.028,1558710004,"201051344000955","174011545737251",30.53,13.30,0,326.12,366.10,45.1,41.6,0.367,1308857.9,1308857.9,1010,0,0,0,L,1122011218,1,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710031,503829.00
05/24/2019 11:00,2,1.365,ACTIVE,212.83,345.96,60.017,1558710004,"201051344000648","174011545737251",30.10,12.70,0,330.63,366.40,41.7,38.3,0.336,1298531.5,1298531.5,1010,0,0,0,L,1122011218,1,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710032,503830.00
05/24/2019 11:00,2,1.379,ACTIVE,213.06,347.16,60.028,1558710004,"201051344000645","174011545737251",29.64,14.00,0,330.63,366.70,41.4,38.1,0.331,1303632.4,1303632.4,1009,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710033,503831.00
05/24/2019 11:00,2,1.369,ACTIVE,212.83,347.16,60.059,1558710004,"201051344000569","174011545737251",30.28,13.70,0,329.43,366.70,42.0,38.6,0.336,1320028.3,1320028.3,1013,0,0,0,L,1122011218,1,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710034,503832.00
05/24/2019 11:00,2,1.410,ACTIVE,213.06,350.77,60.065,1558710004,"179051228000119","174011545737251",30.45,15.80,0,330.93,369.40,43.5,40.1,0.340,106750.7,106750.7,1015,0,0,0,L,46974696,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710035,503833.00
05/24/2019 11:15,2,1.826,ACTIVE,213.51,351.67,60.038,1558710904,"201051344000579","174011545737251",30.59,14.70,0,332.13,380.22,56.6,52.7,0.455,1320246.1,1320246.1,1012,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710905,503834.00
05/24/2019 11:15,2,1.908,ACTIVE,213.74,350.17,59.990,1558710904,"201051344001025","174011545737251",30.12,14.70,0,329.73,381.12,58.2,54.2,0.464,1303269.7,1303269.7,1009,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710906,503835.00
05/24/2019 11:15,2,1.832,ACTIVE,213.74,351.67,60.017,1558710904,"201051344001093","174011545737251",30.49,14.30,0,330.03,380.52,56.6,52.7,0.451,1286559.4,1286559.4,1014,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710907,503836.00
05/24/2019 11:15,2,1.797,ACTIVE,213.29,350.77,60.054,1558710904,"201051344000458","174011545737251",30.10,15.50,0,331.23,378.42,54.8,51.0,0.455,1302711.8,1302711.8,1012,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710908,503837.00
