ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/24/2019 11:15,2,1.895,ACTIVE,213.29,349.86,60.017,1558710904,"201051344000890","174011545737251",30.16,14.00,0,328.52,379.92,57.9,53.9,0.460,1301469.1,1301469.1,1012,0,0,0,L,1122011218,1,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710909,503838.00
05/24/2019 11:15,2,1.832,ACTIVE,213.29,348.36,60.022,1558710904,"201051344000988","174011545737251",19.84,13.70,0,330.93,367.90,36.8,33.6,0.305,1000171.0,1000171.0,1007,0,0,0,L,1122011218,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710910,503839.00
05/24/2019 11:15,2,1.840,ACTIVE,213.96,350.77,59.990,1558710904,"201051344000582","174011545737251",30.32,13.70,0,330.93,381.12,56.6,52.7,0.464,1279813.1,1279813.1,1009,0,0,0,L,1122011218,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710911,503840.00
05/24/2019 11:15,2,1.848,ACTIVE,212.83,350.17,60.033,1558710904,"201051344000868","174011545737251",29.76,13.70,0,329.43,378.72,55.7,51.8,0.455,1288234.4,1288234.4,1011,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710912,503841.00
05/24/2019 11:15,2,1.785,ACTIVE,213.74,351.67,60.054,1558710904,"201051344000576","174011545737251",30.32,14.30,0,331.23,379.62,54.9,51.0,0.451,1305905.7,1305905.7,1014,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710913,503842.00
05/24/2019 11:15,2,1.805,ACTIVE,213.51,351.37,60.017,1558710904,"201051344001158","174011545737251",30.40,13.30,0,330.63,380.52,55.5,51.6,0.464,1282699.5,1282699.5,1013,0,0,0,L,1122011218,1,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710914,503843.00
05/24/2019 11:15,2,1.822,ACTIVE,213.74,351.07,60.001,1558710904,"201051344000917","174011545737251",30.40,15.30,0,328.22,379.92,56.1,52.2,0.468,1296370.1,1296370.1,1015,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710915,503844.00
05/24/2019 11:15,2,1.902,ACTIVE,213.51,345.66,60.022,1558710904,"201051344000417","174011545737251",19.64,13.70,0,330.03,366.40,37.9,34.6,0.305,1036111.6,1036111.6,1009,0,0,0,L,1122011218,1,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710916,503845.00
05/24/2019 11:15,2,1.855,ACTIVE,213.51,350.47,60.022,1558710904,"201051344000685","174011545737251",29.96,13.30,0,330.03,379.92,56.3,52.4,0.477,1302803.7,1302803.7,1014,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710917,503846.00
05/24/2019 11:15,2,1.887,ACTIVE,213.74,351.37,60.006,1558710904,"201051344000651","174011545737251",30.22,14.70,0,330.33,381.73,57.7,53.8,0.468,1296088.1,1296088.1,1012,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710918,503847.00
05/24/2019 11:15,2,1.822,ACTIVE,212.61,348.96,60.006,1558710904,"201051344000594","174011545737251",30.51,14.00,0,327.32,378.72,56.3,52.4,0.451,1307864.3,1307864.3,1013,0,0,0,L,1122011218,1,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710919,503848.00
05/24/2019 11:15,2,1.803,ACTIVE,213.51,351.07,59.990,1558710904,"201051344000469","174011545737251",30.53,13.30,0,330.63,380.52,55.8,51.9,0.468,1287938.0,1287938.0,1013,0,0,0,L,1122011218,1,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710919,503849.00
05/24/2019 11:15,2,1.887,ACTIVE,213.96,351.97,60.038,1558710904,"201051344000585","174011545737251",30.53,14.30,0,330.63,382.03,58.4,54.4,0.482,1309823.9,1309823.9,1011,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710920,503850.00
05/24/2019 11:15,2,1.807,ACTIVE,213.96,352.57,60.012,1558710904,"201051344000853","174011545737251",30.36,14.30,0,333.03,379.92,55.5,51.7,0.446,1311211.7,1311211.7,1011,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710921,503851.00
05/24/2019 11:15,2,1.822,ACTIVE,213.29,349.56,60.033,1558710904,"201051344001145","174011545737251",30.34,13.30,0,329.43,380.22,56.0,52.1,0.460,1311055.0,1311055.0,1011,0,0,0,L,1122011218,1,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710922,503852.00
05/24/2019 11:15,2,1.857,ACTIVE,213.51,350.77,60.033,1558710904,"201051344000438","174011545737251",30.45,14.30,0,330.03,381.12,57.4,53.4,0.468,1304365.6,1304365.6,1008,0,0,0,L,1122011218,1,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710923,503853.00
05/24/2019 11:15,2,1.846,ACTIVE,213.51,350.17,60.006,1558710904,"201051344001135","174011545737251",30.61,14.70,0,329.13,380.22,57.2,53.3,0.464,1291226.5,1291226.5,1008,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710924,503854.00
05/24/2019 11:15,2,1.785,ACTIVE,213.29,349.86,59.985,1558710904,"201051344000983","174011545737251",30.42,15.00,0,330.33,379.32,55.0,51.1,0.460,1309151.1,1309151.1,1010,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710925,503855.00
05/24/2019 11:15,2,1.846,ACTIVE,213.74,349.86,60.012,1558710904,"201051344001203","174011545737251",30.38,15.50,0,330.33,380.52,56.8,52.9,0.464,1298990.7,1298990.7,1011,0,0,0,L,1122011218,1,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710926,503856.00
05/24/2019 11:15,2,1.785,ACTIVE,213.29,349.26,59.964,1558710904,"201051344001230","174011545737251",30.67,13.30,0,326.72,378.72,55.5,51.6,0.455,1294781.3,1294781.3,1017,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710927,503857.00
05/24/2019 11:15,2,1.816,ACTIVE,213.06,350.47,59.996,1558710904,"201051344000646","174011545737251",30.49,13.70,0,327.92,380.22,56.1,52.2,0.468,1288557.4,1288557.4,1011,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710928,503858.00
05/24/2019 11:15,2,1.797,ACTIVE,213.06,349.86,60.022,1558710904,"201051344000867","174011545737251",30.08,15.80,0,329.13,377.22,54.7,50.9,0.433,1286307.2,1286307.2,1009,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710929,503859.00
05/24/2019 11:15,2,1.783,ACTIVE,213.51,351.37,60.001,1558710904,"201051344000633","174011545737251",30.28,15.80,0,331.23,381.73,54.7,50.9,0.442,1283649.6,1283649.6,1012,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710930,503860.00
05/24/2019 11:15,2,1.840,ACTIVE,213.06,349.86,60.012,1558710904,"201051344000955","174011545737251",30.38,14.30,0,327.92,379.62,56.6,52.7,0.464,1308869.6,1308869.6,1011,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710931,503861.00
05/24/2019 11:15,2,1.746,ACTIVE,213.29,349.86,60.059,1558710904,"201051344000648","174011545737251",30.43,13.70,0,331.53,379.32,53.8,50.0,0.433,1298542.6,1298542.6,1011,0,0,0,L,1122011218,1,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710932,503862.00
05/24/2019 11:15,2,1.766,ACTIVE,213.51,350.47,59.990,1558710904,"201051344000645","174011545737251",30.06,15.00,0,332.13,379.62,53.8,50.0,0.438,1303643.5,1303643.5,1010,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710932,503863.00
05/24/2019 11:15,2,1.760,ACTIVE,213.29,350.47,60.012,1558710904,"201051344000569","174011545737251",30.40,14.30,0,329.73,380.52,54.2,50.4,0.451,1320039.5,1320039.5,1014,0,0,0,L,1122011218,1,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710933,503864.00
05/24/2019 11:15,2,1.803,ACTIVE,213.51,355.58,60.001,1558710904,"179051228000119","174011545737251",30.49,16.70,0,332.43,382.63,55.7,51.8,0.455,106762.3,106762.3,1016,0,0,0,L,46974696,1,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558710934,503865.00
05/24/2019 11:30,2,2.002,ACTIVE,213.51,352.87,60.022,1558711804,"201051344000579","174011545737251",30.87,15.30,0,327.62,382.63,62.6,58.5,0.513,1320258.2,1320258.2,1013,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711805,503866.00
05/24/2019 11:30,2,2.100,ACTIVE,213.74,352.27,59.996,1558711804,"201051344001025","174011545737251",30.40,15.50,0,328.52,383.83,64.7,60.5,0.513,1303282.1,1303282.1,1010,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711806,503867.00
05/24/2019 11:30,2,2.031,ACTIVE,213.74,353.77,60.022,1558711804,"201051344001093","174011545737251",30.71,15.00,0,328.82,383.83,63.2,59.1,0.504,1286571.6,1286571.6,1015,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711807,503868.00
05/24/2019 11:30,2,1.988,ACTIVE,213.29,352.57,59.975,1558711804,"201051344000458","174011545737251",30.32,16.30,0,328.22,382.03,61.0,57.0,0.508,1302723.5,1302723.5,1013,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711808,503869.00
05/24/2019 11:30,2,2.113,ACTIVE,213.51,351.97,59.985,1558711804,"201051344000890","174011545737251",30.30,14.70,0,327.62,383.23,64.8,60.6,0.521,1301481.6,1301481.6,1013,0,0,0,L,1122011218,1,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711809,503870.00
05/24/2019 11:30,2,2.066,ACTIVE,213.29,349.26,60.017,1558711804,"201051344000988","174011545737251",19.64,14.30,0,329.43,370.00,41.2,37.8,0.336,1000178.7,1000178.7,1008,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711810,503871.00
05/24/2019 11:30,2,2.070,ACTIVE,214.19,353.47,60.017,1558711804,"201051344000582","174011545737251",30.30,14.70,0,328.52,384.73,63.5,59.4,0.521,1279825.2,1279825.2,1010,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711811,503872.00
05/24/2019 11:30,2,2.041,ACTIVE,212.83,352.87,60.006,1558711804,"201051344000868","174011545737251",30.32,14.30,0,327.32,382.03,62.7,58.6,0.508,1288246.3,1288246.3,1012,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711812,503873.00
05/24/2019 11:30,2,1.998,ACTIVE,213.74,354.67,60.001,1558711804,"201051344000576","174011545737251",30.40,15.50,0,329.13,382.93,61.5,57.5,0.504,1305917.3,1305917.3,1015,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711813,503874.00
05/24/2019 11:30,2,2.041,ACTIVE,213.74,353.77,59.975,1558711804,"201051344001158","174011545737251",30.34,14.30,0,327.92,383.53,62.8,58.6,0.526,1282711.3,1282711.3,1014,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711814,503875.00
05/24/2019 11:30,2,2.066,ACTIVE,213.96,353.77,59.996,1558711804,"201051344000917","174011545737251",30.43,15.80,0,328.22,383.53,63.7,59.5,0.530,1296382.1,1296382.1,1016,0,0,0,L,1122011218,1,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711815,503876.00
05/24/2019 11:30,2,2.129,ACTIVE,213.74,347.76,59.990,1558711804,"201051344000417","174011545737251",20.00,14.30,0,329.43,368.20,43.1,39.7,0.349,1036119.6,1036119.6,1010,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711815,503877.00
05/24/2019 11:30,2,2.109,ACTIVE,213.51,353.17,59.953,1558711804,"201051344000685","174011545737251",30.26,14.30,0,329.43,382.93,64.6,60.5,0.552,1302815.8,1302815.8,1015,0,0,0,L,1122011218,1,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711816,503878.00
05/24/2019 11:30,2,2.135,ACTIVE,214.19,353.77,60.049,1558711804,"201051344000651","174011545737251",30.57,15.50,0,330.03,384.43,66.1,61.9,0.539,1296100.5,1296100.5,1013,0,0,0,L,1122011218,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711817,503879.00
05/24/2019 11:30,2,2.084,ACTIVE,212.83,352.87,60.006,1558711804,"201051344000594","174011545737251",30.57,15.00,0,326.72,381.42,64.5,60.4,0.521,1307876.3,1307876.3,1014,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711818,503880.00
05/24/2019 11:30,2,2.070,ACTIVE,213.74,354.67,60.038,1558711804,"201051344000469","174011545737251",30.51,14.30,0,327.02,383.53,63.9,59.8,0.539,1287949.9,1287949.9,1014,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711819,503881.00
05/24/2019 11:30,2,2.193,ACTIVE,214.19,354.67,60.054,1558711804,"201051344000585","174011545737251",30.36,15.30,0,329.43,385.33,67.5,63.2,0.561,1309836.5,1309836.5,1012,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711820,503882.00
05/24/2019 11:30,2,2.055,ACTIVE,213.96,355.28,59.980,1558711804,"201051344000853","174011545737251",30.67,15.80,0,332.73,383.23,63.8,59.7,0.517,1311223.6,1311223.6,1012,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711821,503883.00
05/24/2019 11:30,2,2.102,ACTIVE,213.51,353.47,60.054,1558711804,"201051344001145","174011545737251",30.67,14.00,0,329.73,383.53,65.3,61.2,0.544,1311067.1,1311067.1,1012,0,0,0,L,1122011218,1,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711822,503884.00
05/24/2019 11:30,2,2.143,ACTIVE,213.74,354.07,60.006,1558711804,"201051344000438","174011545737251",30.97,15.00,0,328.22,385.03,67.2,63.0,0.552,1304378.1,1304378.1,1009,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711823,503885.00
05/24/2019 11:30,2,2.189,ACTIVE,213.51,352.87,60.012,1558711804,"201051344001135","174011545737251",30.36,15.30,0,328.22,384.13,67.3,63.0,0.544,1291239.0,1291239.0,1009,0,0,0,L,1122011218,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711824,503886.00
05/24/2019 11:30,2,2.082,ACTIVE,213.74,354.37,59.996,1558711804,"201051344000983","174011545737251",30.38,15.50,0,327.92,382.63,64.1,59.9,0.544,1309162.9,1309162.9,1011,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711825,503887.00
05/24/2019 11:30,2,2.172,ACTIVE,213.96,352.57,59.985,1558711804,"201051344001203","174011545737251",30.53,16.30,0,330.63,385.33,67.2,63.0,0.548,1299003.0,1299003.0,1012,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711826,503888.00
05/24/2019 11:30,2,2.123,ACTIVE,213.29,352.27,60.028,1558711804,"201051344001230","174011545737251",30.65,14.00,0,326.72,382.03,66.0,61.7,0.548,1294793.3,1294793.3,1018,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711827,503889.00
05/24/2019 11:30,2,2.172,ACTIVE,213.29,354.07,59.996,1558711804,"201051344000646","174011545737251",30.43,14.70,0,327.62,383.83,67.0,62.7,0.561,1288569.7,1288569.7,1012,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711828,503890.00
05/24/2019 11:30,2,2.121,ACTIVE,213.51,351.97,60.006,1558711804,"201051344000867","174011545737251",30.40,16.70,0,327.62,379.92,65.2,61.0,0.499,1286319.1,1286319.1,1010,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711829,503891.00
05/24/2019 11:30,2,2.104,ACTIVE,213.74,354.97,60.006,1558711804,"201051344000633","174011545737251",30.57,16.70,0,330.63,384.13,65.1,60.9,0.544,1283661.4,1283661.4,1013,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711829,503892.00
05/24/2019 11:30,2,2.207,ACTIVE,213.29,353.77,60.001,1558711804,"201051344000955","174011545737251",30.49,15.30,0,327.62,382.63,68.2,63.9,0.566,1308882.1,1308882.1,1012,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711830,503893.00
05/24/2019 11:30,2,2.059,ACTIVE,213.51,353.17,59.996,1558711804,"201051344000648","174011545737251",30.75,14.30,0,328.22,382.33,64.2,60.0,0.530,1298554.3,1298554.3,1012,0,0,0,L,1122011218,1,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711831,503894.00
05/24/2019 11:30,2,2.121,ACTIVE,213.96,354.97,60.001,1558711804,"201051344000645","174011545737251",30.14,15.80,0,329.73,382.63,64.7,60.5,0.526,1303655.2,1303655.2,1011,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711832,503895.00
05/24/2019 11:30,2,2.113,ACTIVE,213.51,354.37,59.990,1558711804,"201051344000569","174011545737251",30.47,15.30,0,327.92,382.93,65.2,61.0,0.539,1320051.4,1320051.4,1015,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711833,503896.00
05/24/2019 11:30,2,2.160,ACTIVE,213.74,358.88,59.990,1558711804,"179051228000119","174011545737251",30.57,17.50,0,333.03,385.63,66.9,62.6,0.561,106774.6,106774.6,1017,0,0,0,L,46974696,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558711834,503897.00
05/24/2019 11:45,2,2.068,ACTIVE,213.29,353.77,60.022,1558712704,"201051344000579","174011545737251",30.47,16.00,0,332.13,381.12,63.9,59.7,0.521,1320272.5,1320272.5,1014,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712706,503898.00
05/24/2019 11:45,2,2.133,ACTIVE,213.51,352.57,60.059,1558712704,"201051344001025","174011545737251",30.42,16.30,0,331.23,382.03,65.7,61.5,0.521,1303296.8,1303296.8,1011,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712707,503899.00
05/24/2019 11:45,2,2.072,ACTIVE,213.96,352.87,60.038,1558712704,"201051344001093","174011545737251",30.51,15.50,0,331.83,381.42,64.1,59.9,0.513,1286585.9,1286585.9,1016,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712708,503900.00
05/24/2019 11:45,2,2.025,ACTIVE,213.06,352.27,60.028,1558712704,"201051344000458","174011545737251",30.18,17.30,0,331.83,380.22,61.9,57.8,0.517,1302737.2,1302737.2,1014,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712709,503901.00
05/24/2019 11:45,2,2.139,ACTIVE,213.29,352.57,60.028,1558712704,"201051344000890","174011545737251",30.20,15.30,0,330.93,381.42,65.4,61.2,0.526,1301496.1,1301496.1,1014,0,0,0,L,1122011218,1,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712710,503902.00
05/24/2019 11:45,2,2.072,ACTIVE,213.06,348.66,60.033,1558712704,"201051344000988","174011545737251",19.80,15.00,0,332.73,368.80,41.6,38.2,0.345,1000187.8,1000187.8,1009,0,0,0,L,1122011218,1,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712711,503903.00
05/24/2019 11:45,2,2.084,ACTIVE,214.41,354.37,60.054,1558712704,"201051344000582","174011545737251",30.26,15.30,0,331.83,382.63,63.9,59.7,0.521,1279839.4,1279839.4,1011,0,0,0,L,1122011218,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712711,503904.00
05/24/2019 11:45,2,2.074,ACTIVE,212.83,351.97,60.028,1558712704,"201051344000868","174011545737251",29.96,15.00,0,330.93,380.52,63.0,58.8,0.517,1288260.2,1288260.2,1013,0,0,0,L,1122011218,1,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712713,503905.00
05/24/2019 11:45,2,2.043,ACTIVE,213.51,353.47,60.028,1558712704,"201051344000576","174011545737251",29.82,16.00,0,333.03,381.12,61.8,57.7,0.513,1305931.0,1305931.0,1016,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712714,503906.00
05/24/2019 11:45,2,2.039,ACTIVE,213.29,353.17,60.038,1558712704,"201051344001158","174011545737251",30.47,14.70,0,332.73,381.73,63.0,58.9,0.526,1282725.2,1282725.2,1015,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712715,503907.00
05/24/2019 11:45,2,2.064,ACTIVE,213.96,354.37,60.028,1558712704,"201051344000917","174011545737251",30.47,16.70,0,332.13,382.03,63.7,59.6,0.526,1296396.2,1296396.2,1017,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712716,503908.00
05/24/2019 11:45,2,2.145,ACTIVE,213.74,347.46,60.033,1558712704,"201051344000417","174011545737251",19.84,14.70,0,331.83,366.70,43.1,39.6,0.349,1036128.9,1036128.9,1011,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712716,503909.00
05/24/2019 11:45,2,2.086,ACTIVE,213.96,354.07,60.022,1558712704,"201051344000685","174011545737251",30.43,15.00,0,331.23,381.42,64.4,60.2,0.552,1302830.0,1302830.0,1016,0,0,0,L,1122011218,1,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712717,503910.00
05/24/2019 11:45,2,2.123,ACTIVE,214.19,353.77,60.022,1558712704,"201051344000651","174011545737251",30.63,16.00,0,332.43,382.63,65.9,61.6,0.539,1296115.1,1296115.1,1014,0,0,0,L,1122011218,1,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712718,503911.00
05/24/2019 11:45,2,2.074,ACTIVE,212.61,351.37,60.028,1558712704,"201051344000594","174011545737251",30.55,15.50,0,328.52,379.62,64.2,60.0,0.517,1307890.4,1307890.4,1015,0,0,0,L,1122011218,1,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712719,503912.00
05/24/2019 11:45,2,2.084,ACTIVE,213.51,353.77,60.022,1558712704,"201051344000469","174011545737251",30.00,14.70,0,330.93,382.03,63.4,59.3,0.539,1287963.9,1287963.9,1015,0,0,0,L,1122011218,1,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712720,503913.00
05/24/2019 11:45,2,2.168,ACTIVE,214.19,354.07,60.054,1558712704,"201051344000585","174011545737251",30.43,15.50,0,331.53,382.93,66.9,62.6,0.557,1309851.3,1309851.3,1013,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712721,503914.00
05/24/2019 11:45,2,2.062,ACTIVE,213.74,353.77,60.022,1558712704,"201051344000853","174011545737251",30.26,17.00,0,334.54,381.12,63.2,59.1,0.508,1311237.5,1311237.5,1013,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712722,503915.00
05/24/2019 11:45,2,2.104,ACTIVE,213.96,353.17,60.059,1558712704,"201051344001145","174011545737251",30.14,14.70,0,332.13,382.03,64.3,60.1,0.530,1311081.2,1311081.2,1013,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712723,503916.00
05/24/2019 11:45,2,2.133,ACTIVE,214.19,352.87,60.038,1558712704,"201051344000438","174011545737251",30.71,15.50,0,331.23,383.23,66.3,62.1,0.548,1304392.7,1304392.7,1010,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712724,503917.00
05/24/2019 11:45,2,2.143,ACTIVE,213.74,353.17,60.038,1558712704,"201051344001135","174011545737251",30.49,15.80,0,332.13,382.03,66.2,62.0,0.535,1291253.5,1291253.5,1010,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712725,503918.00
05/24/2019 11:45,2,2.049,ACTIVE,213.29,353.17,60.033,1558712704,"201051344000983","174011545737251",30.38,16.00,0,332.43,380.82,63.0,58.9,0.530,1309176.7,1309176.7,1012,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712726,503919.00
05/24/2019 11:45,2,2.119,ACTIVE,213.96,352.57,60.012,1558712704,"201051344001203","174011545737251",30.65,17.30,0,332.13,382.63,65.8,61.6,0.544,1299017.5,1299017.5,1013,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712727,503920.00
05/24/2019 11:45,2,2.090,ACTIVE,213.51,352.57,60.054,1558712704,"201051344001230","174011545737251",30.49,14.30,0,328.82,379.92,64.6,60.4,0.539,1294807.5,1294807.5,1019,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712727,503921.00
05/24/2019 11:45,2,2.145,ACTIVE,213.29,353.17,60.028,1558712704,"201051344000646","174011545737251",30.14,15.30,0,331.23,382.33,65.5,61.3,0.548,1288584.0,1288584.0,1013,0,0,0,L,1122011218,1,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712728,503922.00
05/24/2019 11:45,2,2.059,ACTIVE,213.29,351.07,60.033,1558712704,"201051344000867","174011545737251",30.51,18.30,0,330.63,382.63,63.6,59.4,0.482,1286333.0,1286333.0,1011,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712729,503923.00
05/24/2019 11:45,2,2.072,ACTIVE,213.51,353.47,60.033,1558712704,"201051344000633","174011545737251",30.34,16.70,0,331.83,385.03,63.7,59.5,0.530,1283675.3,1283675.3,1014,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712730,503924.00
05/24/2019 11:45,2,2.162,ACTIVE,213.51,352.87,60.038,1558712704,"201051344000955","174011545737251",30.40,16.00,0,330.93,381.12,66.6,62.3,0.548,1308896.6,1308896.6,1013,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712731,503925.00
05/24/2019 11:45,2,2.051,ACTIVE,213.29,352.87,60.043,1558712704,"201051344000648","174011545737251",30.18,15.00,0,333.33,381.42,62.7,58.6,0.517,1298568.0,1298568.0,1013,0,0,0,L,1122011218,1,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712732,503926.00
05/24/2019 11:45,2,2.072,ACTIVE,213.51,353.17,60.043,1558712704,"201051344000645","174011545737251",30.00,16.30,0,331.53,381.73,63.0,58.9,0.508,1303668.9,1303668.9,1012,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712733,503927.00
05/24/2019 11:45,2,2.057,ACTIVE,213.29,354.07,60.033,1558712704,"201051344000569","174011545737251",30.43,15.80,0,331.53,381.73,63.5,59.3,0.526,1320065.3,1320065.3,1016,0,0,0,L,1122011218,1,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712734,503928.00
05/24/2019 11:45,2,2.115,ACTIVE,213.51,357.68,60.038,1558712704,"179051228000119","174011545737251",30.40,18.00,0,334.24,385.63,65.1,60.9,0.552,106788.8,106788.8,1018,0,0,0,L,46974696,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558712735,503929.00
05/24/2019 12:00,2,2.336,ACTIVE,214.19,355.88,60.028,1558713605,"201051344000579","174011545737251",30.61,16.70,0,332.13,386.53,72.5,68.0,0.592,1320288.2,1320288.2,1015,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713606,503930.00
05/24/2019 12:00,2,2.459,ACTIVE,214.19,355.28,60.033,1558713605,"201051344001025","174011545737251",30.16,17.30,0,330.93,387.74,75.1,70.6,0.588,1303313.0,1303313.0,1012,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713607,503931.00
05/24/2019 12:00,2,2.371,ACTIVE,214.64,356.48,60.022,1558713605,"201051344001093","174011545737251",30.57,16.00,0,333.03,387.44,73.4,68.9,0.592,1286601.6,1286601.6,1017,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713608,503932.00
05/24/2019 12:00,2,2.289,ACTIVE,213.96,355.58,60.033,1558713605,"201051344000458","174011545737251",30.45,17.80,0,331.23,385.33,70.6,66.2,0.592,1302752.4,1302752.4,1015,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713609,503933.00
05/24/2019 12:00,2,2.428,ACTIVE,213.96,356.18,60.059,1558713605,"201051344000890","174011545737251",30.49,15.50,0,331.23,387.74,74.9,70.4,0.610,1301512.2,1301512.2,1015,0,0,0,L,1122011218,1,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713610,503934.00
05/24/2019 12:00,2,2.344,ACTIVE,213.74,351.97,60.033,1558713605,"201051344000988","174011545737251",20.04,15.30,0,331.83,373.01,47.6,44.0,0.389,1000197.8,1000197.8,1010,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713611,503935.00
05/24/2019 12:00,2,2.387,ACTIVE,214.64,356.48,60.043,1558713605,"201051344000582","174011545737251",30.36,15.80,0,330.93,388.64,73.3,68.8,0.605,1279855.1,1279855.1,1012,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713612,503936.00
05/24/2019 12:00,2,2.371,ACTIVE,213.29,355.28,60.054,1558713605,"201051344000868","174011545737251",30.04,15.30,0,330.93,386.23,72.1,67.7,0.592,1288275.7,1288275.7,1014,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713613,503937.00
05/24/2019 12:00,2,2.328,ACTIVE,214.19,357.08,60.043,1558713605,"201051344000576","174011545737251",30.06,16.70,0,332.73,386.23,70.8,66.5,0.579,1305946.2,1305946.2,1017,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713613,503938.00
05/24/2019 12:00,2,2.355,ACTIVE,213.96,357.08,60.033,1558713605,"201051344001158","174011545737251",30.24,15.30,0,330.63,387.44,72.1,67.7,0.605,1282740.6,1282740.6,1016,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713614,503939.00
05/24/2019 12:00,2,2.357,ACTIVE,214.64,357.38,60.001,1558713605,"201051344000917","174011545737251",30.75,17.30,0,331.83,386.83,73.5,69.0,0.614,1296411.8,1296411.8,1018,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713615,503940.00
05/24/2019 12:00,2,2.471,ACTIVE,214.19,350.47,60.054,1558713605,"201051344000417","174011545737251",19.74,15.30,0,330.93,370.90,49.5,45.8,0.407,1036139.3,1036139.3,1012,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713616,503941.00
05/24/2019 12:00,2,2.430,ACTIVE,214.19,356.48,60.033,1558713605,"201051344000685","174011545737251",29.74,15.30,0,332.43,386.23,73.2,68.7,0.619,1302845.6,1302845.6,1017,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713617,503942.00
05/24/2019 12:00,2,2.473,ACTIVE,214.64,357.08,60.038,1558713605,"201051344000651","174011545737251",30.26,16.70,0,333.63,388.34,75.8,71.2,0.614,1296131.2,1296131.2,1015,0,0,0,L,1122011218,1,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713618,503943.00
05/24/2019 12:00,2,2.355,ACTIVE,213.29,355.58,60.028,1558713605,"201051344000594","174011545737251",30.79,16.30,0,329.43,385.33,73.5,69.0,0.597,1307906.1,1307906.1,1016,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713619,503944.00
05/24/2019 12:00,2,2.359,ACTIVE,214.19,357.68,60.028,1558713605,"201051344000469","174011545737251",30.42,15.30,0,331.83,387.74,72.7,68.2,0.605,1287979.3,1287979.3,1016,0,0,0,L,1122011218,1,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713620,503945.00
05/24/2019 12:00,2,2.486,ACTIVE,214.64,358.28,60.043,1558713605,"201051344000585","174011545737251",30.38,16.00,0,332.43,388.94,76.5,71.9,0.632,1309867.5,1309867.5,1014,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713621,503946.00
05/24/2019 12:00,2,2.344,ACTIVE,214.64,357.98,60.043,1558713605,"201051344000853","174011545737251",30.36,17.80,0,333.63,387.74,72.1,67.7,0.583,1311252.8,1311252.8,1014,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713622,503947.00
05/24/2019 12:00,2,2.373,ACTIVE,214.41,356.18,60.012,1558713605,"201051344001145","174011545737251",30.73,15.00,0,330.63,387.14,73.9,69.4,0.605,1311096.9,1311096.9,1014,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713623,503948.00
05/24/2019 12:00,2,2.404,ACTIVE,214.19,356.18,60.065,1558713605,"201051344000438","174011545737251",30.95,15.80,0,331.83,388.34,75.5,70.9,0.614,1304408.8,1304408.8,1011,0,0,0,L,1122011218,1,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713624,503949.00
05/24/2019 12:00,2,2.436,ACTIVE,214.19,355.88,60.049,1558713605,"201051344001135","174011545737251",30.45,16.30,0,330.63,387.74,75.1,70.5,0.610,1291269.6,1291269.6,1011,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713625,503950.00
05/24/2019 12:00,2,2.295,ACTIVE,214.19,356.18,60.059,1558713605,"201051344000983","174011545737251",30.65,16.70,0,332.13,386.23,71.2,66.8,0.601,1309192.0,1309192.0,1013,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713625,503951.00
05/24/2019 12:00,2,2.414,ACTIVE,214.41,355.28,60.038,1558713605,"201051344001203","174011545737251",30.51,17.80,0,332.73,387.74,74.6,70.1,0.610,1299033.5,1299033.5,1014,0,0,0,L,1122011218,1,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713626,503952.00
05/24/2019 12:00,2,2.375,ACTIVE,213.96,354.67,59.985,1558713605,"201051344001230","174011545737251",30.32,15.00,0,328.82,385.63,72.9,68.4,0.605,1294823.1,1294823.1,1020,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713627,503953.00
05/24/2019 12:00,2,2.414,ACTIVE,213.74,356.18,60.049,1558713605,"201051344000646","174011545737251",30.14,15.50,0,331.53,387.44,73.8,69.3,0.614,1288599.9,1288599.9,1014,0,0,0,L,1122011218,1,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713628,503954.00
05/24/2019 12:00,2,2.318,ACTIVE,213.96,353.47,60.059,1558713605,"201051344000867","174011545737251",30.47,19.80,0,331.53,382.93,71.6,67.2,0.544,1286348.5,1286348.5,1012,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713629,503955.00
05/24/2019 12:00,2,2.332,ACTIVE,214.19,357.08,60.033,1558713605,"201051344000633","174011545737251",30.24,18.30,0,331.83,385.33,71.5,67.0,0.575,1283690.8,1283690.8,1015,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713630,503956.00
05/24/2019 12:00,2,2.395,ACTIVE,213.74,355.58,60.059,1558713605,"201051344000955","174011545737251",30.67,17.00,0,330.93,386.23,74.4,69.9,0.614,1308912.7,1308912.7,1014,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713631,503957.00
05/24/2019 12:00,2,2.268,ACTIVE,213.96,355.28,60.049,1558713605,"201051344000648","174011545737251",30.43,15.50,0,332.43,386.53,69.9,65.5,0.575,1298583.1,1298583.1,1014,0,0,0,L,1122011218,1,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713632,503958.00
05/24/2019 12:00,2,2.312,ACTIVE,214.41,356.18,60.043,1558713605,"201051344000645","174011545737251",30.04,17.00,0,331.23,386.83,70.3,66.0,0.575,1303684.2,1303684.2,1013,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713633,503959.00
05/24/2019 12:00,2,2.311,ACTIVE,213.96,357.08,60.012,1558713605,"201051344000569","174011545737251",30.20,16.30,0,332.13,386.53,70.7,66.3,0.588,1320080.6,1320080.6,1017,0,0,0,L,1122011218,1,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713634,503960.00
05/24/2019 12:00,2,2.340,ACTIVE,214.41,360.69,60.033,1558713605,"179051228000119","174011545737251",30.47,19.00,0,332.43,390.14,72.2,67.7,0.601,106804.6,106804.6,1019,0,0,0,L,46974696,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558713635,503961.00
05/24/2019 12:15,2,1.975,ACTIVE,213.74,351.97,60.033,1558714504,"201051344000579","174011545737251",30.36,17.00,0,333.33,385.33,60.7,56.7,0.491,1320303.3,1320303.3,1016,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714505,503962.00
05/24/2019 12:15,2,2.043,ACTIVE,213.74,350.77,60.075,1558714504,"201051344001025","174011545737251",30.28,17.30,0,332.73,385.93,62.6,58.5,0.499,1303328.6,1303328.6,1013,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714506,503963.00
05/24/2019 12:15,2,1.963,ACTIVE,213.96,351.97,60.033,1558714504,"201051344001093","174011545737251",30.59,16.00,0,332.73,385.63,60.9,56.8,0.482,1286616.7,1286616.7,1018,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714507,503964.00
05/24/2019 12:15,2,1.906,ACTIVE,213.51,351.37,60.033,1558714504,"201051344000458","174011545737251",30.51,18.00,0,333.03,384.13,58.9,54.9,0.486,1302767.1,1302767.1,1016,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714508,503965.00
05/24/2019 12:15,2,1.996,ACTIVE,213.74,351.07,60.043,1558714504,"201051344000890","174011545737251",30.83,15.50,0,331.23,386.83,62.4,58.3,0.504,1301527.7,1301527.7,1016,0,0,0,L,1122011218,1,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714509,503966.00
05/24/2019 12:15,2,1.959,ACTIVE,213.74,348.96,60.028,1558714504,"201051344000988","174011545737251",19.90,15.50,0,333.03,372.11,39.5,36.2,0.323,1000207.5,1000207.5,1011,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714510,503967.00
05/24/2019 12:15,2,1.994,ACTIVE,214.41,353.17,60.049,1558714504,"201051344000582","174011545737251",30.18,15.80,0,333.03,387.44,61.0,56.9,0.499,1279870.1,1279870.1,1013,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714511,503968.00
05/24/2019 12:15,2,1.969,ACTIVE,213.06,352.27,60.033,1558714504,"201051344000868","174011545737251",30.12,15.50,0,332.13,384.73,60.0,56.0,0.486,1288290.5,1288290.5,1015,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714512,503969.00
05/24/2019 12:15,2,1.938,ACTIVE,213.96,352.87,60.038,1558714504,"201051344000576","174011545737251",30.06,17.00,0,333.93,386.23,59.0,55.0,0.482,1305960.7,1305960.7,1018,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714513,503970.00
05/24/2019 12:15,2,1.941,ACTIVE,213.74,352.57,60.033,1558714504,"201051344001158","174011545737251",30.53,15.50,0,333.93,388.04,60.0,56.0,0.504,1282755.5,1282755.5,1017,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714514,503971.00
05/24/2019 12:15,2,1.980,ACTIVE,213.96,352.57,60.049,1558714504,"201051344000917","174011545737251",30.34,17.30,0,331.83,386.23,60.9,56.8,0.499,1296426.7,1296426.7,1019,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714515,503972.00
05/24/2019 12:15,2,2.078,ACTIVE,213.96,347.46,60.038,1558714504,"201051344000417","174011545737251",19.54,15.30,0,332.43,371.51,41.1,37.8,0.327,1036149.2,1036149.2,1013,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714516,503973.00
05/24/2019 12:15,2,1.994,ACTIVE,213.96,351.97,60.028,1558714504,"201051344000685","174011545737251",30.08,15.30,0,331.83,385.93,60.7,56.7,0.521,1302860.5,1302860.5,1018,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714516,503974.00
05/24/2019 12:15,2,2.051,ACTIVE,214.19,354.07,60.028,1558714504,"201051344000651","174011545737251",30.26,17.00,0,333.33,386.83,62.9,58.8,0.517,1296146.6,1296146.6,1016,0,0,0,L,1122011218,1,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714517,503975.00
05/24/2019 12:15,2,1.975,ACTIVE,213.06,351.67,60.017,1558714504,"201051344000594","174011545737251",30.55,16.30,0,330.63,384.43,61.2,57.1,0.499,1307921.1,1307921.1,1017,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714518,503976.00
05/24/2019 12:15,2,1.971,ACTIVE,213.96,353.47,60.033,1558714504,"201051344000469","174011545737251",30.34,15.30,0,333.03,385.63,60.6,56.5,0.513,1287994.2,1287994.2,1017,0,0,0,L,1122011218,1,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714519,503977.00
05/24/2019 12:15,2,2.076,ACTIVE,214.19,353.47,60.065,1558714504,"201051344000585","174011545737251",30.40,16.00,0,332.73,387.74,63.9,59.8,0.530,1309883.2,1309883.2,1015,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714520,503978.00
05/24/2019 12:15,2,1.955,ACTIVE,214.19,353.17,60.038,1558714504,"201051344000853","174011545737251",30.45,17.80,0,334.24,386.53,60.4,56.3,0.486,1311267.6,1311267.6,1015,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714521,503979.00
05/24/2019 12:15,2,1.986,ACTIVE,213.74,352.27,60.033,1558714504,"201051344001145","174011545737251",30.57,15.00,0,331.23,386.23,61.5,57.5,0.504,1311111.9,1311111.9,1015,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714522,503980.00
