ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/24/2019 12:15,2,2.053,ACTIVE,213.96,353.77,60.033,1558714504,"201051344000438","174011545737251",30.51,15.80,0,332.73,386.83,63.4,59.3,0.513,1304424.2,1304424.2,1012,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714523,503981.00
05/24/2019 12:15,2,2.070,ACTIVE,213.51,351.67,59.990,1558714504,"201051344001135","174011545737251",30.20,16.70,0,332.13,387.14,63.3,59.2,0.517,1291285.0,1291285.0,1012,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714524,503982.00
05/24/2019 12:15,2,1.961,ACTIVE,213.51,352.57,60.028,1558714504,"201051344000983","174011545737251",30.32,16.70,0,332.13,385.03,60.2,56.2,0.508,1309206.7,1309206.7,1014,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714525,503983.00
05/24/2019 12:15,2,2.061,ACTIVE,213.96,352.87,60.028,1558714504,"201051344001203","174011545737251",30.12,18.00,0,333.03,386.53,62.9,58.8,0.508,1299048.8,1299048.8,1015,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714526,503984.00
05/24/2019 12:15,2,1.975,ACTIVE,213.51,350.47,60.001,1558714504,"201051344001230","174011545737251",30.77,14.70,0,327.02,383.83,61.6,57.5,0.504,1294838.0,1294838.0,1021,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714527,503985.00
05/24/2019 12:15,2,2.027,ACTIVE,213.51,352.87,60.038,1558714504,"201051344000646","174011545737251",30.53,15.80,0,330.93,385.93,62.8,58.6,0.521,1288615.1,1288615.1,1015,0,0,0,L,1122011218,1,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714528,503986.00
05/24/2019 12:15,2,1.998,ACTIVE,213.29,350.17,60.033,1558714504,"201051344000867","174011545737251",30.16,20.00,0,331.23,385.33,61.0,57.0,0.473,1286363.2,1286363.2,1013,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714529,503987.00
05/24/2019 12:15,2,1.979,ACTIVE,213.74,353.47,60.028,1558714504,"201051344000633","174011545737251",30.40,19.00,0,332.73,384.73,60.9,56.8,0.482,1283705.5,1283705.5,1016,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714530,503988.00
05/24/2019 12:15,2,2.066,ACTIVE,213.51,352.27,60.022,1558714504,"201051344000955","174011545737251",30.49,17.00,0,331.53,384.43,63.8,59.6,0.530,1308928.2,1308928.2,1015,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714531,503989.00
05/24/2019 12:15,2,1.961,ACTIVE,213.51,352.57,59.996,1558714504,"201051344000648","174011545737251",30.24,15.50,0,333.93,384.43,60.1,56.1,0.499,1298597.6,1298597.6,1015,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714532,503990.00
05/24/2019 12:15,2,1.979,ACTIVE,213.96,353.47,60.038,1558714504,"201051344000645","174011545737251",30.18,17.00,0,333.93,385.03,60.5,56.5,0.491,1303698.8,1303698.8,1014,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714533,503991.00
05/24/2019 12:15,2,1.967,ACTIVE,213.74,353.17,60.033,1558714504,"201051344000569","174011545737251",30.59,16.30,0,333.63,385.63,61.0,56.9,0.513,1320095.3,1320095.3,1018,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714534,503992.00
05/24/2019 12:15,2,2.029,ACTIVE,213.96,357.68,60.033,1558714504,"179051228000119","174011545737251",30.51,19.00,0,334.84,390.74,62.8,58.6,0.521,106819.7,106819.7,1020,0,0,0,L,46974696,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558714535,503993.00
05/24/2019 12:30,2,1.484,ACTIVE,213.06,346.86,60.006,1558715404,"201051344000579","174011545737251",30.30,16.30,0,332.73,380.22,45.6,42.1,0.358,1320316.1,1320316.1,1017,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715405,503994.00
05/24/2019 12:30,2,1.504,ACTIVE,213.51,346.56,60.022,1558715404,"201051344001025","174011545737251",30.49,16.70,0,331.23,381.42,46.5,42.9,0.362,1303341.7,1303341.7,1014,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715407,503995.00
05/24/2019 12:30,2,1.480,ACTIVE,213.74,347.46,60.038,1558715404,"201051344001093","174011545737251",30.18,15.80,0,331.23,380.52,45.3,41.8,0.358,1286629.5,1286629.5,1019,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715408,503996.00
05/24/2019 12:30,2,1.422,ACTIVE,212.83,345.96,60.033,1558715404,"201051344000458","174011545737251",30.49,17.50,0,331.83,379.02,43.9,40.5,0.362,1302779.4,1302779.4,1017,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715408,503997.00
05/24/2019 12:30,2,1.506,ACTIVE,213.06,346.56,60.054,1558715404,"201051344000890","174011545737251",30.45,15.30,0,330.33,380.52,46.5,43.0,0.367,1301540.7,1301540.7,1017,0,0,0,L,1122011218,1,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715409,503998.00
05/24/2019 12:30,2,1.461,ACTIVE,212.83,344.45,60.038,1558715404,"201051344000988","174011545737251",19.80,15.00,0,332.43,368.20,29.3,26.4,0.234,1000215.5,1000215.5,1012,0,0,0,L,1122011218,1,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715410,503999.00
05/24/2019 12:30,2,1.473,ACTIVE,213.96,347.16,60.001,1558715404,"201051344000582","174011545737251",30.16,15.50,0,332.43,381.73,45.0,41.6,0.367,1279882.8,1279882.8,1014,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715411,504000.00
05/24/2019 12:30,2,1.473,ACTIVE,212.61,346.26,59.996,1558715404,"201051344000868","174011545737251",29.92,15.00,0,330.93,379.32,44.7,41.2,0.358,1288303.0,1288303.0,1016,0,0,0,L,1122011218,1,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715412,504001.00
05/24/2019 12:30,2,1.438,ACTIVE,213.29,347.76,60.038,1558715404,"201051344000576","174011545737251",30.06,16.30,0,332.43,380.22,43.8,40.4,0.358,1305973.0,1305973.0,1019,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715413,504002.00
05/24/2019 12:30,2,1.459,ACTIVE,212.83,346.86,60.038,1558715404,"201051344001158","174011545737251",30.08,15.00,0,333.03,380.82,44.5,41.0,0.367,1282767.9,1282767.9,1018,0,0,0,L,1122011218,1,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715414,504003.00
05/24/2019 12:30,2,1.461,ACTIVE,213.51,346.86,60.017,1558715404,"201051344000917","174011545737251",30.24,16.70,0,330.63,380.82,44.8,41.3,0.362,1296439.3,1296439.3,1020,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715415,504004.00
05/24/2019 12:30,2,1.537,ACTIVE,213.51,342.95,60.033,1558715404,"201051344000417","174011545737251",19.60,15.00,0,331.23,365.80,30.5,27.5,0.243,1036157.6,1036157.6,1014,0,0,0,L,1122011218,1,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715416,504005.00
05/24/2019 12:30,2,1.473,ACTIVE,213.51,346.86,60.043,1558715404,"201051344000685","174011545737251",29.84,15.00,0,330.93,379.62,44.5,41.1,0.376,1302873.0,1302873.0,1019,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715417,504006.00
05/24/2019 12:30,2,1.512,ACTIVE,213.74,347.46,60.038,1558715404,"201051344000651","174011545737251",30.24,16.30,0,331.53,382.03,46.4,42.8,0.367,1296159.6,1296159.6,1017,0,0,0,L,1122011218,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715418,504007.00
05/24/2019 12:30,2,1.475,ACTIVE,212.38,345.96,59.975,1558715404,"201051344000594","174011545737251",30.26,16.00,0,328.52,379.02,45.2,41.7,0.358,1307933.6,1307933.6,1018,0,0,0,L,1122011218,1,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715419,504008.00
05/24/2019 12:30,2,1.467,ACTIVE,213.06,346.86,60.028,1558715404,"201051344000469","174011545737251",30.16,14.70,0,330.93,380.82,44.8,41.3,0.376,1288006.6,1288006.6,1018,0,0,0,L,1122011218,1,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715420,504009.00
05/24/2019 12:30,2,1.553,ACTIVE,213.74,348.06,59.996,1558715404,"201051344000585","174011545737251",30.06,15.80,0,332.43,381.73,47.3,43.7,0.384,1309896.4,1309896.4,1016,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715420,504010.00
05/24/2019 12:30,2,1.457,ACTIVE,213.51,348.06,60.028,1558715404,"201051344000853","174011545737251",30.18,17.00,0,333.63,380.22,44.5,41.0,0.358,1311280.0,1311280.0,1016,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715421,504011.00
05/24/2019 12:30,2,1.467,ACTIVE,213.51,347.16,60.028,1558715404,"201051344001145","174011545737251",30.30,14.70,0,331.23,380.82,45.0,41.6,0.362,1311124.5,1311124.5,1016,0,0,0,L,1122011218,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715422,504012.00
05/24/2019 12:30,2,1.508,ACTIVE,213.74,347.46,60.065,1558715404,"201051344000438","174011545737251",30.57,15.50,0,331.53,381.73,46.8,43.2,0.380,1304437.2,1304437.2,1013,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715423,504013.00
05/24/2019 12:30,2,1.537,ACTIVE,213.29,346.56,60.028,1558715404,"201051344001135","174011545737251",30.06,16.00,0,331.53,380.82,46.8,43.2,0.371,1291298.0,1291298.0,1013,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715424,504014.00
05/24/2019 12:30,2,1.449,ACTIVE,213.06,347.16,60.065,1558715404,"201051344000983","174011545737251",30.34,16.00,0,332.13,379.92,44.6,41.1,0.362,1309219.0,1309219.0,1015,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715425,504015.00
05/24/2019 12:30,2,1.506,ACTIVE,213.51,346.86,59.996,1558715404,"201051344001203","174011545737251",30.32,17.50,0,332.43,380.82,46.3,42.7,0.376,1299061.6,1299061.6,1016,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715426,504016.00
05/24/2019 12:30,2,1.455,ACTIVE,213.29,345.96,60.022,1558715404,"201051344001230","174011545737251",30.59,14.30,0,328.52,379.32,45.1,41.7,0.358,1294850.6,1294850.6,1022,0,0,0,L,1122011218,1,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715427,504017.00
05/24/2019 12:30,2,1.508,ACTIVE,213.06,347.46,60.022,1558715404,"201051344000646","174011545737251",30.20,15.30,0,330.63,381.42,46.2,42.6,0.380,1288627.9,1288627.9,1016,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715428,504018.00
05/24/2019 12:30,2,1.469,ACTIVE,213.06,345.66,60.022,1558715404,"201051344000867","174011545737251",30.20,19.30,0,330.33,377.22,45.0,41.5,0.345,1286375.6,1286375.6,1014,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715429,504019.00
05/24/2019 12:30,2,1.471,ACTIVE,213.29,348.06,59.996,1558715404,"201051344000633","174011545737251",30.06,17.50,0,332.13,383.83,44.8,41.3,0.354,1283717.8,1283717.8,1017,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715430,504020.00
05/24/2019 12:30,2,1.531,ACTIVE,213.29,347.16,60.022,1558715404,"201051344000955","174011545737251",30.36,16.30,0,329.73,379.62,47.1,43.5,0.384,1308941.1,1308941.1,1016,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715431,504021.00
05/24/2019 12:30,2,1.467,ACTIVE,213.06,346.56,60.028,1558715404,"201051344000648","174011545737251",29.90,15.00,0,333.03,379.92,44.4,41.0,0.362,1298609.8,1298609.8,1016,0,0,0,L,1122011218,1,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715431,504022.00
05/24/2019 12:30,2,1.465,ACTIVE,213.29,347.16,60.022,1558715404,"201051344000645","174011545737251",29.98,16.70,0,333.03,380.22,44.5,41.1,0.358,1303711.0,1303711.0,1015,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715433,504023.00
05/24/2019 12:30,2,1.480,ACTIVE,213.06,347.16,60.017,1558715404,"201051344000569","174011545737251",30.08,15.80,0,332.13,380.52,45.1,41.7,0.362,1320107.7,1320107.7,1019,0,0,0,L,1122011218,1,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715434,504024.00
05/24/2019 12:30,2,1.520,ACTIVE,213.29,351.07,60.022,1558715404,"179051228000119","174011545737251",30.40,18.70,0,332.73,383.53,46.8,43.2,0.376,106832.4,106832.4,1021,0,0,0,L,46974696,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558715435,504025.00
05/24/2019 12:45,2,1.525,ACTIVE,213.06,347.76,59.980,1558716304,"201051344000579","174011545737251",30.42,16.00,0,331.23,371.81,47.0,43.4,0.371,1320327.2,1320327.2,1018,0,0,0,L,1122011218,1,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716305,504026.00
05/24/2019 12:45,2,1.549,ACTIVE,213.29,346.26,60.022,1558716304,"201051344001025","174011545737251",30.67,16.00,0,328.82,372.71,48.1,44.5,0.380,1303353.1,1303353.1,1015,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716306,504027.00
05/24/2019 12:45,2,1.541,ACTIVE,213.51,347.46,60.012,1558716304,"201051344001093","174011545737251",30.16,15.30,0,331.53,372.41,47.1,43.6,0.371,1286640.5,1286640.5,1020,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716307,504028.00
05/24/2019 12:45,2,1.504,ACTIVE,213.06,347.16,60.017,1558716304,"201051344000458","174011545737251",29.90,17.00,0,330.63,371.21,45.5,42.0,0.380,1302790.0,1302790.0,1018,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716308,504029.00
05/24/2019 12:45,2,1.588,ACTIVE,213.29,346.86,60.017,1558716304,"201051344000890","174011545737251",30.26,15.00,0,327.32,372.41,48.6,45.0,0.384,1301552.1,1301552.1,1018,0,0,0,L,1122011218,1,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716309,504030.00
05/24/2019 12:45,2,1.551,ACTIVE,213.06,345.96,60.017,1558716304,"201051344000988","174011545737251",19.54,14.70,0,330.33,361.89,30.7,27.7,0.256,1000222.5,1000222.5,1013,0,0,0,L,1122011218,1,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716310,504031.00
05/24/2019 12:45,2,1.568,ACTIVE,213.96,348.06,60.012,1558716304,"201051344000582","174011545737251",29.72,15.30,0,329.43,373.91,47.3,43.7,0.389,1279893.8,1279893.8,1015,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716311,504032.00
05/24/2019 12:45,2,1.533,ACTIVE,212.61,347.46,60.022,1558716304,"201051344000868","174011545737251",30.12,15.00,0,329.43,371.21,46.8,43.2,0.376,1288313.8,1288313.8,1017,0,0,0,L,1122011218,1,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716312,504033.00
05/24/2019 12:45,2,1.514,ACTIVE,213.51,348.66,60.049,1558716304,"201051344000576","174011545737251",30.14,15.80,0,330.33,371.81,46.2,42.7,0.376,1305983.6,1305983.6,1020,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716313,504034.00
05/24/2019 12:45,2,1.531,ACTIVE,213.29,348.66,60.012,1558716304,"201051344001158","174011545737251",30.22,14.70,0,331.23,372.41,46.9,43.3,0.389,1282778.7,1282778.7,1019,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716314,504035.00
05/24/2019 12:45,2,1.545,ACTIVE,213.74,348.06,59.980,1558716304,"201051344000917","174011545737251",30.34,16.30,0,329.43,372.41,47.5,44.0,0.384,1296450.3,1296450.3,1021,0,0,0,L,1122011218,1,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716315,504036.00
05/24/2019 12:45,2,1.619,ACTIVE,213.51,343.55,60.043,1558716304,"201051344000417","174011545737251",19.80,14.70,0,330.33,360.08,32.5,29.4,0.256,1036164.9,1036164.9,1015,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716316,504037.00
05/24/2019 12:45,2,1.574,ACTIVE,213.51,348.06,60.038,1558716304,"201051344000685","174011545737251",29.82,15.00,0,329.73,372.11,47.5,44.0,0.407,1302883.9,1302883.9,1020,0,0,0,L,1122011218,1,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716317,504038.00
05/24/2019 12:45,2,1.615,ACTIVE,213.74,347.76,60.012,1558716304,"201051344000651","174011545737251",30.20,15.80,0,331.23,373.31,49.5,45.8,0.393,1296170.9,1296170.9,1018,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716318,504039.00
05/24/2019 12:45,2,1.572,ACTIVE,212.61,348.36,60.012,1558716304,"201051344000594","174011545737251",30.32,15.50,0,328.82,370.60,48.3,44.7,0.384,1307944.6,1307944.6,1019,0,0,0,L,1122011218,1,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716319,504040.00
05/24/2019 12:45,2,1.566,ACTIVE,213.29,348.66,60.017,1558716304,"201051344000469","174011545737251",30.24,14.30,0,329.73,372.41,48.0,44.4,0.398,1288017.5,1288017.5,1019,0,0,0,L,1122011218,1,120.88,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716319,504041.00
05/24/2019 12:45,2,1.660,ACTIVE,213.74,348.36,59.980,1558716304,"201051344000585","174011545737251",30.10,15.50,0,331.53,373.31,50.6,46.9,0.411,1309907.9,1309907.9,1017,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716320,504042.00
05/24/2019 12:45,2,1.570,ACTIVE,213.74,349.56,60.006,1558716304,"201051344000853","174011545737251",30.14,16.30,0,332.13,372.71,48.0,44.4,0.380,1311290.7,1311290.7,1017,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716321,504043.00
05/24/2019 12:45,2,1.553,ACTIVE,213.74,347.76,60.017,1558716304,"201051344001145","174011545737251",30.77,14.30,0,331.23,372.41,48.4,44.8,0.398,1311135.5,1311135.5,1017,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716322,504044.00
05/24/2019 12:45,2,1.621,ACTIVE,213.74,348.36,60.012,1558716304,"201051344000438","174011545737251",30.53,15.00,0,329.73,373.31,50.1,46.5,0.402,1304448.6,1304448.6,1014,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716323,504045.00
05/24/2019 12:45,2,1.639,ACTIVE,213.51,347.76,60.006,1558716304,"201051344001135","174011545737251",30.26,15.80,0,327.92,372.41,50.3,46.6,0.402,1291309.3,1291309.3,1014,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716324,504046.00
05/24/2019 12:45,2,1.549,ACTIVE,213.29,348.06,60.033,1558716304,"201051344000983","174011545737251",30.63,15.80,0,331.53,371.81,48.1,44.5,0.402,1309229.8,1309229.8,1016,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716325,504047.00
05/24/2019 12:45,2,1.617,ACTIVE,213.74,347.76,60.012,1558716304,"201051344001203","174011545737251",30.43,17.30,0,331.53,373.01,49.9,46.2,0.398,1299072.8,1299072.8,1017,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716326,504048.00
05/24/2019 12:45,2,1.586,ACTIVE,213.29,346.86,59.980,1558716304,"201051344001230","174011545737251",30.40,14.30,0,327.62,370.30,48.9,45.2,0.398,1294861.6,1294861.6,1023,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716327,504049.00
05/24/2019 12:45,2,1.613,ACTIVE,213.06,348.06,60.012,1558716304,"201051344000646","174011545737251",30.49,15.00,0,327.02,372.41,49.8,46.2,0.411,1288639.0,1288639.0,1017,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716328,504050.00
05/24/2019 12:45,2,1.570,ACTIVE,213.06,347.46,60.017,1558716304,"201051344000867","174011545737251",30.47,18.30,0,330.03,369.70,48.5,44.9,0.384,1286386.4,1286386.4,1015,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716329,504051.00
05/24/2019 12:45,2,1.576,ACTIVE,213.51,349.86,59.975,1558716304,"201051344000633","174011545737251",30.28,17.00,0,330.93,371.81,48.3,44.7,0.380,1283728.6,1283728.6,1018,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716330,504052.00
05/24/2019 12:45,2,1.658,ACTIVE,213.06,347.16,60.001,1558716304,"201051344000955","174011545737251",30.12,16.00,0,327.32,371.51,50.6,46.9,0.415,1308952.4,1308952.4,1017,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716331,504053.00
05/24/2019 12:45,2,1.574,ACTIVE,213.29,348.96,60.022,1558716304,"201051344000648","174011545737251",30.04,15.00,0,331.53,372.11,47.9,44.3,0.393,1298620.4,1298620.4,1017,0,0,0,L,1122011218,1,120.88,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716332,504054.00
05/24/2019 12:45,2,1.588,ACTIVE,213.29,348.96,59.980,1558716304,"201051344000645","174011545737251",29.80,16.30,0,331.53,371.81,48.0,44.4,0.380,1303721.6,1303721.6,1016,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716333,504055.00
05/24/2019 12:45,2,1.596,ACTIVE,213.06,349.26,60.022,1558716304,"201051344000569","174011545737251",30.12,15.50,0,331.23,371.81,48.7,45.1,0.398,1320118.5,1320118.5,1020,0,0,0,L,1122011218,1,120.88,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716334,504056.00
05/24/2019 12:45,2,1.641,ACTIVE,213.29,353.47,60.012,1558716304,"179051228000119","174011545737251",30.20,18.30,0,331.83,375.11,50.2,46.6,0.415,106843.6,106843.6,1022,0,0,0,L,46974696,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558716335,504057.00
05/24/2019 13:00,2,1.699,ACTIVE,213.06,349.56,60.049,1558717204,"201051344000579","174011545737251",30.79,15.50,0,332.43,375.41,53.0,49.3,0.433,1320340.0,1320340.0,1019,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717206,504058.00
05/24/2019 13:00,2,1.762,ACTIVE,212.61,347.46,60.006,1558717204,"201051344001025","174011545737251",30.55,16.30,0,327.92,375.71,54.5,50.7,0.429,1303366.3,1303366.3,1016,0,0,0,L,1122011218,1,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717206,504059.00
05/24/2019 13:00,2,1.736,ACTIVE,212.83,348.36,60.049,1558717204,"201051344001093","174011545737251",30.30,15.30,0,330.33,375.11,53.3,49.5,0.424,1286653.4,1286653.4,1021,0,0,0,L,1122011218,1,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717207,504060.00
05/24/2019 13:00,2,1.648,ACTIVE,213.06,348.36,60.038,1558717204,"201051344000458","174011545737251",30.53,17.00,0,331.83,373.01,51.0,47.3,0.420,1302802.3,1302802.3,1019,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717208,504061.00
05/24/2019 13:00,2,1.777,ACTIVE,212.38,347.46,60.001,1558717204,"201051344000890","174011545737251",30.36,15.00,0,327.62,375.11,54.6,50.8,0.429,1301565.3,1301565.3,1019,0,0,0,L,1122011218,1,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717209,504062.00
05/24/2019 13:00,2,1.713,ACTIVE,213.06,346.26,60.028,1558717204,"201051344000988","174011545737251",19.74,14.70,0,331.83,363.69,34.3,31.2,0.287,1000230.6,1000230.6,1014,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717210,504063.00
05/24/2019 13:00,2,1.742,ACTIVE,213.29,349.56,60.054,1558717204,"201051344000582","174011545737251",30.12,15.30,0,328.22,376.01,53.1,49.4,0.442,1279906.6,1279906.6,1016,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717211,504064.00
05/24/2019 13:00,2,1.723,ACTIVE,212.61,348.96,60.043,1558717204,"201051344000868","174011545737251",29.82,14.70,0,327.32,373.61,52.0,48.3,0.424,1288326.3,1288326.3,1018,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717212,504065.00
05/24/2019 13:00,2,1.662,ACTIVE,213.51,350.77,60.054,1558717204,"201051344000576","174011545737251",30.38,15.80,0,331.53,374.81,51.2,47.5,0.415,1305995.8,1305995.8,1021,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717213,504066.00
05/24/2019 13:00,2,1.691,ACTIVE,213.06,349.26,60.043,1558717204,"201051344001158","174011545737251",30.38,14.70,0,332.13,374.81,52.0,48.3,0.429,1282791.2,1282791.2,1020,0,0,0,L,1122011218,1,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717214,504067.00
05/24/2019 13:00,2,1.740,ACTIVE,213.06,349.86,60.033,1558717204,"201051344000917","174011545737251",30.08,16.30,0,328.52,375.41,53.0,49.3,0.442,1296463.0,1296463.0,1022,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717215,504068.00
05/24/2019 13:00,2,1.789,ACTIVE,212.83,343.55,60.033,1558717204,"201051344000417","174011545737251",19.84,14.70,0,329.73,361.89,36.0,32.8,0.292,1036173.3,1036173.3,1016,0,0,0,L,1122011218,1,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717216,504069.00
05/24/2019 13:00,2,1.748,ACTIVE,212.83,348.66,60.043,1558717204,"201051344000685","174011545737251",29.86,14.70,0,328.82,374.51,53.0,49.2,0.451,1302896.5,1302896.5,1021,0,0,0,L,1122011218,1,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717217,504070.00
05/24/2019 13:00,2,1.791,ACTIVE,213.06,349.26,60.033,1558717204,"201051344000651","174011545737251",30.22,15.80,0,331.53,376.31,54.8,51.0,0.446,1296184.0,1296184.0,1019,0,0,0,L,1122011218,1,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717218,504071.00
05/24/2019 13:00,2,1.703,ACTIVE,212.16,347.76,60.075,1558717204,"201051344000594","174011545737251",30.83,15.50,0,326.42,373.31,53.2,49.4,0.429,1307957.3,1307957.3,1020,0,0,0,L,1122011218,1,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717218,504072.00
05/24/2019 13:00,2,1.725,ACTIVE,213.06,349.26,60.049,1558717204,"201051344000469","174011545737251",30.18,14.30,0,331.23,375.11,52.8,49.0,0.451,1288030.1,1288030.1,1020,0,0,0,L,1122011218,1,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717220,504073.00
05/24/2019 13:00,2,1.824,ACTIVE,213.06,349.86,60.001,1558717204,"201051344000585","174011545737251",30.22,15.50,0,329.13,376.01,55.9,52.0,0.455,1309921.2,1309921.2,1018,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717221,504074.00
05/24/2019 13:00,2,1.703,ACTIVE,213.74,350.77,60.033,1558717204,"201051344000853","174011545737251",30.47,16.30,0,332.73,376.31,52.6,48.9,0.415,1311303.2,1311303.2,1018,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717221,504075.00
05/24/2019 13:00,2,1.740,ACTIVE,212.61,349.56,60.028,1558717204,"201051344001145","174011545737251",30.47,14.30,0,331.23,375.11,53.8,50.0,0.442,1311148.2,1311148.2,1018,0,0,0,L,1122011218,1,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717222,504076.00
05/24/2019 13:00,2,1.777,ACTIVE,212.83,349.26,60.033,1558717204,"201051344000438","174011545737251",30.69,15.00,0,329.73,375.71,55.3,51.5,0.451,1304461.7,1304461.7,1015,0,0,0,L,1122011218,1,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717223,504077.00
05/24/2019 13:00,2,1.777,ACTIVE,212.61,348.06,60.043,1558717204,"201051344001135","174011545737251",30.73,15.80,0,328.52,375.11,55.4,51.5,0.446,1291322.4,1291322.4,1015,0,0,0,L,1122011218,1,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717224,504078.00
05/24/2019 13:00,2,1.707,ACTIVE,213.06,349.26,60.022,1558717204,"201051344000983","174011545737251",30.42,15.80,0,330.33,373.91,52.5,48.8,0.438,1309242.2,1309242.2,1017,0,0,0,L,1122011218,1,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717225,504079.00
05/24/2019 13:00,2,1.793,ACTIVE,213.06,348.36,60.033,1558717204,"201051344001203","174011545737251",30.38,17.30,0,330.93,375.11,55.2,51.4,0.442,1299085.9,1299085.9,1018,0,0,0,L,1122011218,1,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717226,504080.00
05/24/2019 13:00,2,1.770,ACTIVE,212.38,345.96,60.033,1558717204,"201051344001230","174011545737251",30.10,14.30,0,326.72,373.31,54.0,50.2,0.442,1294874.3,1294874.3,1024,0,0,0,L,1122011218,1,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717227,504081.00
05/24/2019 13:00,2,1.795,ACTIVE,212.38,349.56,60.028,1558717204,"201051344000646","174011545737251",30.18,14.70,0,327.32,375.11,54.9,51.1,0.460,1288652.0,1288652.0,1018,0,0,0,L,1122011218,1,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717228,504082.00
05/24/2019 13:00,2,1.730,ACTIVE,213.06,348.06,60.038,1558717204,"201051344000867","174011545737251",30.36,18.00,0,329.13,371.81,53.2,49.4,0.415,1286399.0,1286399.0,1016,0,0,0,L,1122011218,1,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717229,504083.00
05/24/2019 13:00,2,1.725,ACTIVE,213.29,350.17,60.043,1558717204,"201051344000633","174011545737251",30.42,16.70,0,331.83,373.91,53.2,49.4,0.429,1283741.1,1283741.1,1019,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717230,504084.00
05/24/2019 13:00,2,1.803,ACTIVE,212.38,348.06,60.033,1558717204,"201051344000955","174011545737251",30.53,16.00,0,326.12,373.91,55.8,51.9,0.455,1308965.6,1308965.6,1018,0,0,0,L,1122011218,1,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717231,504085.00
05/24/2019 13:00,2,1.707,ACTIVE,213.06,348.66,60.028,1558717204,"201051344000648","174011545737251",30.24,15.00,0,332.43,374.21,52.4,48.7,0.429,1298632.7,1298632.7,1018,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717232,504086.00
05/24/2019 13:00,2,1.727,ACTIVE,213.29,349.86,60.028,1558717204,"201051344000645","174011545737251",30.08,16.30,0,332.13,374.21,52.7,48.9,0.429,1303734.0,1303734.0,1017,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717233,504087.00
05/24/2019 13:00,2,1.736,ACTIVE,212.83,349.86,60.022,1558717204,"201051344000569","174011545737251",30.30,15.50,0,331.83,374.81,53.3,49.5,0.446,1320131.0,1320131.0,1021,0,0,0,L,1122011218,1,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717233,504088.00
05/24/2019 13:00,2,1.779,ACTIVE,213.29,354.37,60.028,1558717204,"179051228000119","174011545737251",30.45,18.00,0,333.63,377.22,54.9,51.1,0.451,106856.5,106856.5,1023,0,0,0,L,46974696,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558717234,504089.00
05/24/2019 13:15,2,1.969,ACTIVE,214.87,355.28,60.012,1558718104,"201051344000579","174011545737251",30.73,15.50,0,332.73,382.03,61.3,57.2,0.508,1320353.5,1320353.5,1020,0,0,0,L,1122011218,1,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718106,504090.00
05/24/2019 13:15,2,2.027,ACTIVE,214.87,352.87,60.006,1558718104,"201051344001025","174011545737251",30.59,16.70,0,330.33,381.12,62.9,58.7,0.499,1303380.2,1303380.2,1017,0,0,0,L,1122011218,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718107,504091.00
05/24/2019 13:15,2,1.979,ACTIVE,215.09,353.17,60.001,1558718104,"201051344001093","174011545737251",30.47,15.80,0,329.43,380.52,61.1,57.1,0.486,1286666.9,1286666.9,1022,0,0,0,L,1122011218,1,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718107,504092.00
05/24/2019 13:15,2,1.934,ACTIVE,214.64,353.47,60.001,1558718104,"201051344000458","174011545737251",30.24,17.30,0,331.53,380.22,59.2,55.2,0.491,1302815.3,1302815.3,1020,0,0,0,L,1122011218,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718108,504093.00
05/24/2019 13:15,2,2.031,ACTIVE,214.41,351.67,60.022,1558718104,"201051344000890","174011545737251",30.43,15.30,0,325.52,380.82,62.7,58.6,0.504,1301579.1,1301579.1,1020,0,0,0,L,1122011218,1,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718109,504094.00
05/24/2019 13:15,2,1.986,ACTIVE,214.87,350.77,60.038,1558718104,"201051344000988","174011545737251",19.72,15.00,0,330.33,369.40,39.8,36.4,0.336,1000239.1,1000239.1,1015,0,0,0,L,1122011218,1,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718110,504095.00
05/24/2019 13:15,2,1.984,ACTIVE,215.32,353.17,60.022,1558718104,"201051344000582","174011545737251",30.36,15.50,0,330.33,382.33,61.0,57.0,0.499,1279920.0,1279920.0,1017,0,0,0,L,1122011218,1,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718111,504096.00
05/24/2019 13:15,2,1.977,ACTIVE,214.41,353.17,60.033,1558718104,"201051344000868","174011545737251",30.04,15.00,0,330.93,380.82,60.1,56.1,0.486,1288339.5,1288339.5,1019,0,0,0,L,1122011218,1,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718112,504097.00
05/24/2019 13:15,2,1.914,ACTIVE,215.32,355.28,60.028,1558718104,"201051344000576","174011545737251",30.45,16.30,0,331.23,381.12,59.1,55.1,0.482,1306008.8,1306008.8,1022,0,0,0,L,1122011218,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718113,504098.00
05/24/2019 13:15,2,1.961,ACTIVE,215.09,354.37,60.028,1558718104,"201051344001158","174011545737251",30.20,15.00,0,330.93,382.03,60.0,56.0,0.499,1282804.3,1282804.3,1021,0,0,0,L,1122011218,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718114,504099.00
05/24/2019 13:15,2,1.969,ACTIVE,214.87,353.47,60.017,1558718104,"201051344000917","174011545737251",30.42,16.70,0,329.43,380.52,60.7,56.6,0.508,1296476.3,1296476.3,1023,0,0,0,L,1122011218,1,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718115,504100.00
05/24/2019 13:15,2,2.029,ACTIVE,214.87,347.16,59.975,1558718104,"201051344000417","174011545737251",19.96,15.00,0,330.33,366.10,41.1,37.7,0.331,1036182.2,1036182.2,1017,0,0,0,L,1122011218,1,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718116,504101.00
05/24/2019 13:15,2,2.012,ACTIVE,214.87,352.87,60.022,1558718104,"201051344000685","174011545737251",29.78,15.30,0,329.13,380.22,60.7,56.7,0.517,1302909.8,1302909.8,1022,0,0,0,L,1122011218,1,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718117,504102.00
05/24/2019 13:15,2,2.031,ACTIVE,215.32,354.07,60.017,1558718104,"201051344000651","174011545737251",30.43,16.30,0,331.23,382.03,62.6,58.5,0.499,1296197.8,1296197.8,1020,0,0,0,L,1122011218,1,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718118,504103.00
05/24/2019 13:15,2,1.980,ACTIVE,213.96,353.17,60.012,1558718104,"201051344000594","174011545737251",30.45,15.80,0,330.33,379.92,61.1,57.1,0.491,1307970.6,1307970.6,1021,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718119,504104.00
05/24/2019 13:15,2,1.971,ACTIVE,214.87,354.97,60.038,1558718104,"201051344000469","174011545737251",30.26,15.00,0,330.63,382.03,60.4,56.4,0.504,1288043.3,1288043.3,1021,0,0,0,L,1122011218,1,122.01,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718119,504105.00
05/24/2019 13:15,2,2.088,ACTIVE,215.32,353.77,60.017,1558718104,"201051344000585","174011545737251",30.04,15.80,0,330.33,381.73,63.5,59.4,0.526,1309935.2,1309935.2,1019,0,0,0,L,1122011218,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718120,504106.00
05/24/2019 13:15,2,1.953,ACTIVE,215.54,354.97,60.017,1558718104,"201051344000853","174011545737251",30.47,17.00,0,333.03,381.42,60.3,56.3,0.477,1311316.4,1311316.4,1019,0,0,0,L,1122011218,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718121,504107.00
05/24/2019 13:15,2,1.980,ACTIVE,214.87,352.87,60.022,1558718104,"201051344001145","174011545737251",30.45,14.70,0,330.33,380.82,61.1,57.1,0.504,1311161.6,1311161.6,1019,0,0,0,L,1122011218,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718122,504108.00
05/24/2019 13:15,2,2.037,ACTIVE,215.09,353.17,60.012,1558718104,"201051344000438","174011545737251",30.57,15.50,0,330.63,381.73,63.1,59.0,0.513,1304475.5,1304475.5,1016,0,0,0,L,1122011218,1,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718123,504109.00
05/24/2019 13:15,2,2.035,ACTIVE,214.64,352.87,60.028,1558718104,"201051344001135","174011545737251",30.49,16.00,0,330.63,381.12,62.9,58.8,0.513,1291336.2,1291336.2,1016,0,0,0,L,1122011218,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718124,504110.00
05/24/2019 13:15,2,1.949,ACTIVE,214.87,353.77,60.038,1558718104,"201051344000983","174011545737251",30.45,16.00,0,330.33,381.42,60.1,56.1,0.504,1309255.3,1309255.3,1018,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718125,504111.00
05/24/2019 13:15,2,2.055,ACTIVE,214.87,352.27,60.028,1558718104,"201051344001203","174011545737251",30.12,17.80,0,330.63,380.82,62.6,58.5,0.499,1299099.6,1299099.6,1019,0,0,0,L,1122011218,1,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718126,504112.00
05/24/2019 13:15,2,1.973,ACTIVE,214.41,351.37,60.028,1558718104,"201051344001230","174011545737251",30.65,14.70,0,326.42,378.42,61.3,57.2,0.504,1294887.7,1294887.7,1025,0,0,0,L,1122011218,1,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718127,504113.00
05/24/2019 13:15,2,2.029,ACTIVE,214.19,352.57,60.028,1558718104,"201051344000646","174011545737251",30.34,15.30,0,327.02,380.82,62.3,58.2,0.517,1288665.6,1288665.6,1019,0,0,0,L,1122011218,1,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718128,504114.00
05/24/2019 13:15,2,1.955,ACTIVE,214.64,352.57,60.022,1558718104,"201051344000867","174011545737251",30.63,18.70,0,329.73,378.42,60.6,56.6,0.473,1286412.2,1286412.2,1017,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718129,504115.00
05/24/2019 13:15,2,1.969,ACTIVE,214.87,354.37,60.028,1558718104,"201051344000633","174011545737251",30.47,17.30,0,329.43,384.43,60.8,56.8,0.482,1283754.3,1283754.3,1020,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718130,504116.00
05/24/2019 13:15,2,2.053,ACTIVE,214.19,352.27,60.028,1558718104,"201051344000955","174011545737251",30.45,16.30,0,327.92,379.62,63.4,59.2,0.517,1308979.4,1308979.4,1019,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718131,504117.00
05/24/2019 13:15,2,1.957,ACTIVE,214.87,353.47,60.038,1558718104,"201051344000648","174011545737251",30.28,15.00,0,330.93,381.12,60.0,56.0,0.499,1298645.7,1298645.7,1019,0,0,0,L,1122011218,1,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718132,504118.00
05/24/2019 13:15,2,1.992,ACTIVE,215.32,354.07,60.043,1558718104,"201051344000645","174011545737251",29.90,16.70,0,331.23,381.12,60.3,56.3,0.486,1303747.0,1303747.0,1018,0,0,0,L,1122011218,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718133,504119.00
05/24/2019 13:15,2,1.980,ACTIVE,214.87,354.37,60.038,1558718104,"201051344000569","174011545737251",30.34,15.80,0,331.23,381.73,60.9,56.8,0.508,1320144.2,1320144.2,1022,0,0,0,L,1122011218,1,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718134,504120.00
05/24/2019 13:15,2,2.025,ACTIVE,215.09,359.48,60.033,1558718104,"179051228000119","174011545737251",30.47,18.70,0,332.43,388.34,62.6,58.5,0.517,106870.1,106870.1,1024,0,0,0,L,46974696,1,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558718134,504121.00
05/24/2019 13:30,2,2.051,ACTIVE,214.41,354.37,60.012,1558719004,"201051344000579","174011545737251",30.28,15.80,0,332.13,387.14,62.9,58.8,0.521,1320369.6,1320369.6,1021,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719005,504122.00
05/24/2019 13:30,2,2.121,ACTIVE,214.41,352.87,60.022,1558719004,"201051344001025","174011545737251",30.06,17.30,0,332.73,388.04,64.6,60.4,0.513,1303396.9,1303396.9,1018,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719006,504123.00
