ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/24/2019 13:30,2,2.080,ACTIVE,214.41,354.07,60.012,1558719004,"201051344001093","174011545737251",29.86,16.00,0,332.13,387.74,63.0,58.9,0.508,1286683.2,1286683.2,1023,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719007,504124.00
05/24/2019 13:30,2,1.996,ACTIVE,214.41,354.07,60.022,1558719004,"201051344000458","174011545737251",30.18,18.00,0,330.63,385.03,61.1,57.0,0.499,1302830.9,1302830.9,1021,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719008,504125.00
05/24/2019 13:30,2,2.098,ACTIVE,214.19,353.77,60.017,1558719004,"201051344000890","174011545737251",30.34,15.80,0,331.83,388.04,64.5,60.3,0.521,1301595.7,1301595.7,1021,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719009,504126.00
05/24/2019 13:30,2,2.041,ACTIVE,214.41,350.47,60.022,1558719004,"201051344000988","174011545737251",19.80,15.50,0,330.93,372.71,41.0,37.6,0.340,1000249.4,1000249.4,1016,0,0,0,L,1122011218,1,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719010,504127.00
05/24/2019 13:30,2,2.064,ACTIVE,214.87,354.67,60.022,1558719004,"201051344000582","174011545737251",30.16,16.00,0,333.63,389.24,63.0,58.9,0.513,1279936.2,1279936.2,1018,0,0,0,L,1122011218,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719011,504128.00
05/24/2019 13:30,2,2.008,ACTIVE,213.96,353.17,60.028,1558719004,"201051344000868","174011545737251",30.43,15.50,0,328.52,385.93,61.9,57.8,0.504,1288355.4,1288355.4,1020,0,0,0,L,1122011218,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719012,504129.00
05/24/2019 13:30,2,1.994,ACTIVE,214.87,354.37,60.028,1558719004,"201051344000576","174011545737251",30.24,17.00,0,331.83,386.23,61.0,57.0,0.504,1306024.4,1306024.4,1023,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719013,504130.00
05/24/2019 13:30,2,2.021,ACTIVE,214.41,354.67,60.022,1558719004,"201051344001158","174011545737251",30.30,15.50,0,330.33,387.14,62.0,58.0,0.508,1282820.1,1282820.1,1022,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719014,504131.00
05/24/2019 13:30,2,2.061,ACTIVE,214.64,354.97,60.017,1558719004,"201051344000917","174011545737251",30.32,17.30,0,331.23,388.04,63.2,59.1,0.521,1296492.4,1296492.4,1024,0,0,0,L,1122011218,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719015,504132.00
05/24/2019 13:30,2,2.098,ACTIVE,214.64,348.96,59.990,1558719004,"201051344000417","174011545737251",19.92,15.30,0,330.63,370.90,42.3,38.9,0.340,1036192.8,1036192.8,1018,0,0,0,L,1122011218,1,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719016,504133.00
05/24/2019 13:30,2,2.082,ACTIVE,214.64,353.77,60.022,1558719004,"201051344000685","174011545737251",29.68,15.50,0,330.93,387.44,62.6,58.5,0.535,1302925.9,1302925.9,1023,0,0,0,L,1122011218,1,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719016,504134.00
05/24/2019 13:30,2,2.131,ACTIVE,214.87,354.07,60.022,1558719004,"201051344000651","174011545737251",30.12,17.00,0,333.63,389.84,65.0,60.8,0.521,1296214.3,1296214.3,1021,0,0,0,L,1122011218,1,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719017,504135.00
05/24/2019 13:30,2,2.045,ACTIVE,213.96,353.47,60.028,1558719004,"201051344000594","174011545737251",30.55,16.70,0,330.93,385.03,63.3,59.2,0.508,1307986.7,1307986.7,1022,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719018,504136.00
05/24/2019 13:30,2,2.035,ACTIVE,214.64,354.67,60.033,1558719004,"201051344000469","174011545737251",30.42,15.50,0,329.73,387.44,62.7,58.6,0.526,1288059.1,1288059.1,1022,0,0,0,L,1122011218,1,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719019,504137.00
05/24/2019 13:30,2,2.152,ACTIVE,215.09,356.18,59.996,1558719004,"201051344000585","174011545737251",30.28,16.30,0,332.13,388.94,66.0,61.8,0.544,1309951.9,1309951.9,1020,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719020,504138.00
05/24/2019 13:30,2,2.039,ACTIVE,215.32,355.58,60.028,1558719004,"201051344000853","174011545737251",30.30,17.80,0,332.13,386.53,62.6,58.5,0.499,1311332.2,1311332.2,1020,0,0,0,L,1122011218,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719021,504139.00
05/24/2019 13:30,2,2.080,ACTIVE,214.64,354.37,60.028,1558719004,"201051344001145","174011545737251",30.40,15.30,0,331.83,389.24,64.0,59.9,0.521,1311177.8,1311177.8,1020,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719022,504140.00
05/24/2019 13:30,2,2.119,ACTIVE,214.87,354.97,59.985,1558719004,"201051344000438","174011545737251",30.53,15.80,0,332.43,388.34,65.5,61.3,0.539,1304492.1,1304492.1,1017,0,0,0,L,1122011218,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719023,504141.00
05/24/2019 13:30,2,2.150,ACTIVE,214.41,354.67,60.022,1558719004,"201051344001135","174011545737251",30.02,16.70,0,332.43,388.64,65.4,61.2,0.526,1291352.7,1291352.7,1017,0,0,0,L,1122011218,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719024,504142.00
05/24/2019 13:30,2,2.041,ACTIVE,214.64,353.77,60.028,1558719004,"201051344000983","174011545737251",30.26,16.70,0,330.93,385.93,62.6,58.5,0.526,1309271.0,1309271.0,1019,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719025,504143.00
05/24/2019 13:30,2,2.127,ACTIVE,214.87,353.77,59.996,1558719004,"201051344001203","174011545737251",30.36,18.70,0,333.63,390.44,65.4,61.2,0.530,1299116.1,1299116.1,1020,0,0,0,L,1122011218,1,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719026,504144.00
05/24/2019 13:30,2,2.102,ACTIVE,214.19,352.57,60.006,1558719004,"201051344001230","174011545737251",30.16,15.00,0,330.63,386.83,64.2,60.0,0.526,1294903.8,1294903.8,1026,0,0,0,L,1122011218,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719027,504145.00
05/24/2019 13:30,2,2.119,ACTIVE,214.19,355.58,59.996,1558719004,"201051344000646","174011545737251",30.22,15.80,0,331.23,388.04,64.9,60.7,0.544,1288681.9,1288681.9,1020,0,0,0,L,1122011218,1,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719028,504146.00
05/24/2019 13:30,2,2.074,ACTIVE,214.41,351.97,60.022,1558719004,"201051344000867","174011545737251",30.20,19.30,0,329.73,386.83,63.4,59.3,0.482,1286428.0,1286428.0,1018,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719029,504147.00
05/24/2019 13:30,2,2.049,ACTIVE,214.41,355.28,60.022,1558719004,"201051344000633","174011545737251",30.42,18.30,0,331.53,389.54,63.1,59.0,0.513,1283770.1,1283770.1,1021,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719030,504148.00
05/24/2019 13:30,2,2.143,ACTIVE,213.96,354.07,60.017,1558719004,"201051344000955","174011545737251",30.43,17.00,0,331.23,387.44,66.1,61.9,0.544,1308995.9,1308995.9,1020,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719030,504149.00
05/24/2019 13:30,2,2.031,ACTIVE,214.64,354.07,60.028,1558719004,"201051344000648","174011545737251",30.28,15.80,0,330.63,386.53,62.3,58.2,0.517,1298661.3,1298661.3,1020,0,0,0,L,1122011218,1,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719031,504150.00
05/24/2019 13:30,2,2.090,ACTIVE,214.87,354.37,60.033,1558719004,"201051344000645","174011545737251",29.56,17.30,0,329.13,386.23,62.7,58.6,0.504,1303762.7,1303762.7,1019,0,0,0,L,1122011218,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719032,504151.00
05/24/2019 13:30,2,2.047,ACTIVE,214.64,354.97,60.038,1558719004,"201051344000569","174011545737251",30.47,16.30,0,330.63,386.53,63.2,59.1,0.526,1320159.9,1320159.9,1023,0,0,0,L,1122011218,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719033,504152.00
05/24/2019 13:30,2,2.102,ACTIVE,215.09,358.88,60.012,1558719004,"179051228000119","174011545737251",30.51,19.00,0,334.84,392.55,65.0,60.8,0.539,106886.2,106886.2,1025,0,0,0,L,46974696,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719034,504153.00
05/24/2019 13:45,2,1.697,ACTIVE,213.74,351.07,59.990,1558719904,"201051344000579","174011545737251",30.43,16.00,0,327.92,387.14,52.3,48.6,0.429,1320384.6,1320384.6,1022,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719906,504154.00
05/24/2019 13:45,2,1.762,ACTIVE,213.51,348.66,60.001,1558719904,"201051344001025","174011545737251",30.00,17.50,0,324.02,387.14,53.6,49.8,0.424,1303412.3,1303412.3,1019,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719907,504155.00
05/24/2019 13:45,2,1.703,ACTIVE,213.51,349.86,60.038,1558719904,"201051344001093","174011545737251",30.12,16.30,0,324.92,387.44,52.0,48.2,0.415,1286698.2,1286698.2,1024,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719908,504156.00
05/24/2019 13:45,2,1.639,ACTIVE,213.74,349.56,59.969,1558719904,"201051344000458","174011545737251",30.18,18.00,0,324.92,384.43,50.1,46.4,0.411,1302845.4,1302845.4,1022,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719908,504157.00
05/24/2019 13:45,2,1.721,ACTIVE,213.06,348.66,60.006,1558719904,"201051344000890","174011545737251",30.55,15.80,0,326.42,387.14,53.3,49.5,0.424,1301611.1,1301611.1,1022,0,0,0,L,1122011218,1,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719909,504158.00
05/24/2019 13:45,2,1.701,ACTIVE,213.51,347.76,59.980,1558719904,"201051344000988","174011545737251",19.36,15.50,0,324.32,373.01,33.4,30.3,0.278,1000259.0,1000259.0,1017,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719910,504159.00
05/24/2019 13:45,2,1.682,ACTIVE,213.74,349.86,59.975,1558719904,"201051344000582","174011545737251",30.24,16.00,0,323.72,388.34,51.6,47.9,0.411,1279951.1,1279951.1,1019,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719911,504160.00
05/24/2019 13:45,2,1.684,ACTIVE,213.29,350.47,59.964,1558719904,"201051344000868","174011545737251",29.60,15.80,0,322.81,385.63,50.5,46.8,0.402,1288370.0,1288370.0,1021,0,0,0,L,1122011218,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719912,504161.00
05/24/2019 13:45,2,1.621,ACTIVE,213.96,351.37,59.985,1558719904,"201051344000576","174011545737251",30.18,17.30,0,324.32,385.93,49.5,45.9,0.402,1306038.7,1306038.7,1024,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719913,504162.00
05/24/2019 13:45,2,1.656,ACTIVE,213.74,351.07,59.969,1558719904,"201051344001158","174011545737251",29.96,15.80,0,324.62,386.53,50.3,46.6,0.411,1282834.8,1282834.8,1023,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719914,504163.00
05/24/2019 13:45,2,1.670,ACTIVE,213.51,349.26,60.017,1558719904,"201051344000917","174011545737251",30.06,17.80,0,325.52,387.44,50.8,47.1,0.415,1296507.4,1296507.4,1025,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719915,504164.00
05/24/2019 13:45,2,1.707,ACTIVE,213.29,343.85,60.001,1558719904,"201051344000417","174011545737251",19.84,15.30,0,324.32,371.21,34.3,31.2,0.274,1036202.7,1036202.7,1019,0,0,0,L,1122011218,1,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719916,504165.00
05/24/2019 13:45,2,1.666,ACTIVE,213.51,349.86,59.985,1558719904,"201051344000685","174011545737251",29.82,15.50,0,322.51,386.53,50.4,46.7,0.429,1302940.6,1302940.6,1024,0,0,0,L,1122011218,1,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719917,504166.00
05/24/2019 13:45,2,1.699,ACTIVE,213.51,349.86,59.969,1558719904,"201051344000651","174011545737251",30.24,17.30,0,325.52,388.64,52.1,48.3,0.420,1296229.6,1296229.6,1022,0,0,0,L,1122011218,1,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719918,504167.00
05/24/2019 13:45,2,1.654,ACTIVE,213.06,349.26,59.969,1558719904,"201051344000594","174011545737251",30.14,16.70,0,325.52,384.73,50.5,46.8,0.402,1308001.5,1308001.5,1023,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719919,504168.00
05/24/2019 13:45,2,1.625,ACTIVE,213.96,351.07,59.969,1558719904,"201051344000469","174011545737251",30.28,15.50,0,323.41,387.44,49.9,46.2,0.411,1288073.8,1288073.8,1023,0,0,0,L,1122011218,1,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719920,504169.00
05/24/2019 13:45,2,1.723,ACTIVE,213.74,351.07,59.996,1558719904,"201051344000585","174011545737251",30.14,16.30,0,325.52,388.64,52.6,48.9,0.420,1309967.4,1309967.4,1021,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719921,504170.00
05/24/2019 13:45,2,1.619,ACTIVE,214.19,351.97,59.985,1558719904,"201051344000853","174011545737251",30.16,18.00,0,325.22,385.93,49.5,45.8,0.407,1311346.8,1311346.8,1021,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719922,504171.00
05/24/2019 13:45,2,1.633,ACTIVE,213.51,348.96,59.975,1558719904,"201051344001145","174011545737251",30.40,15.30,0,326.12,387.44,50.3,46.6,0.411,1311192.8,1311192.8,1021,0,0,0,L,1122011218,1,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719923,504172.00
05/24/2019 13:45,2,1.670,ACTIVE,213.51,349.26,59.969,1558719904,"201051344000438","174011545737251",30.53,16.00,0,327.92,388.34,51.7,48.0,0.415,1304507.4,1304507.4,1018,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719924,504173.00
05/24/2019 13:45,2,1.693,ACTIVE,213.29,348.06,59.985,1558719904,"201051344001135","174011545737251",30.02,16.70,0,323.11,387.44,51.5,47.8,0.415,1291368.0,1291368.0,1018,0,0,0,L,1122011218,1,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719924,504174.00
05/24/2019 13:45,2,1.588,ACTIVE,213.74,350.17,60.022,1558719904,"201051344000983","174011545737251",30.42,16.70,0,326.42,385.63,49.0,45.3,0.407,1309285.5,1309285.5,1020,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719925,504175.00
05/24/2019 13:45,2,1.686,ACTIVE,213.51,348.36,59.980,1558719904,"201051344001203","174011545737251",29.78,19.00,0,323.41,387.14,50.9,47.2,0.411,1299131.3,1299131.3,1021,0,0,0,L,1122011218,1,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719926,504176.00
05/24/2019 13:45,2,1.613,ACTIVE,212.83,347.46,59.975,1558719904,"201051344001230","174011545737251",30.34,15.30,0,324.02,385.93,49.6,46.0,0.402,1294918.7,1294918.7,1027,0,0,0,L,1122011218,1,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719927,504177.00
05/24/2019 13:45,2,1.637,ACTIVE,212.83,348.66,59.969,1558719904,"201051344000646","174011545737251",30.36,16.00,0,324.02,387.44,50.3,46.7,0.415,1288696.9,1288696.9,1021,0,0,0,L,1122011218,1,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719928,504178.00
05/24/2019 13:45,2,1.625,ACTIVE,213.51,348.06,59.980,1558719904,"201051344000867","174011545737251",29.66,19.80,0,324.62,386.53,48.8,45.2,0.371,1286442.6,1286442.6,1019,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719929,504179.00
05/24/2019 13:45,2,1.596,ACTIVE,213.96,350.47,59.990,1558719904,"201051344000633","174011545737251",30.10,18.00,0,325.82,385.03,48.6,45.0,0.393,1283784.7,1283784.7,1022,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719930,504180.00
05/24/2019 13:45,2,1.639,ACTIVE,212.83,348.06,59.953,1558719904,"201051344000955","174011545737251",30.55,17.00,0,326.12,385.93,50.7,47.0,0.415,1309011.2,1309011.2,1021,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719931,504181.00
05/24/2019 13:45,2,1.566,ACTIVE,213.51,349.56,59.953,1558719904,"201051344000648","174011545737251",30.06,15.80,0,324.32,386.23,47.7,44.1,0.393,1298675.5,1298675.5,1021,0,0,0,L,1122011218,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719932,504182.00
05/24/2019 13:45,2,1.592,ACTIVE,213.96,349.26,59.969,1558719904,"201051344000645","174011545737251",29.56,17.30,0,323.72,385.93,47.7,44.1,0.384,1303777.1,1303777.1,1020,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719933,504183.00
05/24/2019 13:45,2,1.578,ACTIVE,213.74,350.47,59.990,1558719904,"201051344000569","174011545737251",30.10,16.70,0,324.02,386.83,48.1,44.5,0.393,1320174.4,1320174.4,1024,0,0,0,L,1122011218,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719934,504184.00
05/24/2019 13:45,2,1.627,ACTIVE,213.74,354.07,59.975,1558719904,"179051228000119","174011545737251",30.12,19.30,0,326.12,392.85,49.6,46.0,0.407,106901.1,106901.1,1026,0,0,0,L,46974696,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558719935,504185.00
05/24/2019 14:00,2,1.211,ACTIVE,213.29,345.06,60.028,1558720804,"201051344000579","174011545737251",30.43,15.30,0,332.73,373.61,37.4,34.2,0.296,1320394.5,1320394.5,1023,0,0,0,L,1122011218,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720805,504186.00
05/24/2019 14:00,2,1.234,ACTIVE,213.29,343.55,60.001,1558720804,"201051344001025","174011545737251",30.22,16.70,0,330.93,372.11,37.8,34.6,0.292,1303422.3,1303422.3,1020,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720806,504187.00
05/24/2019 14:00,2,1.211,ACTIVE,213.29,344.45,60.006,1558720804,"201051344001093","174011545737251",29.96,15.80,0,331.83,371.51,36.8,33.5,0.283,1286708.0,1286708.0,1025,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720807,504188.00
05/24/2019 14:00,2,1.172,ACTIVE,213.51,344.45,60.054,1558720804,"201051344000458","174011545737251",29.96,17.50,0,332.73,371.51,35.6,32.4,0.283,1302854.7,1302854.7,1023,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720808,504189.00
05/24/2019 14:00,2,1.246,ACTIVE,213.06,343.55,60.017,1558720804,"201051344000890","174011545737251",30.14,15.50,0,329.73,372.11,38.1,34.8,0.296,1301621.1,1301621.1,1023,0,0,0,L,1122011218,1,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720809,504190.00
05/24/2019 14:00,2,1.205,ACTIVE,213.29,343.55,60.006,1558720804,"201051344000988","174011545737251",19.40,15.30,0,332.13,363.39,23.7,21.0,0.194,1000265.0,1000265.0,1018,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720810,504191.00
05/24/2019 14:00,2,1.201,ACTIVE,213.74,344.76,60.006,1558720804,"201051344000582","174011545737251",30.06,15.50,0,332.13,371.81,36.6,33.4,0.296,1279960.8,1279960.8,1020,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720811,504192.00
05/24/2019 14:00,2,1.211,ACTIVE,213.06,345.96,60.001,1558720804,"201051344000868","174011545737251",29.52,15.30,0,332.13,372.41,36.2,33.0,0.283,1288379.5,1288379.5,1022,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720812,504193.00
05/24/2019 14:00,2,1.176,ACTIVE,213.51,345.96,60.001,1558720804,"201051344000576","174011545737251",29.78,16.70,0,333.33,373.01,35.5,32.4,0.278,1306048.0,1306048.0,1025,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720813,504194.00
05/24/2019 14:00,2,1.189,ACTIVE,213.29,345.36,59.985,1558720804,"201051344001158","174011545737251",29.88,15.30,0,332.43,372.71,36.0,32.8,0.292,1282844.2,1282844.2,1024,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720814,504195.00
05/24/2019 14:00,2,1.207,ACTIVE,213.06,343.85,60.028,1558720804,"201051344000917","174011545737251",29.52,17.30,0,330.03,371.21,36.1,33.0,0.287,1296517.0,1296517.0,1026,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720815,504196.00
05/24/2019 14:00,2,1.244,ACTIVE,213.29,340.85,60.017,1558720804,"201051344000417","174011545737251",19.72,15.30,0,331.83,360.08,24.9,22.1,0.190,1036209.0,1036209.0,1020,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720816,504197.00
05/24/2019 14:00,2,1.213,ACTIVE,213.51,344.45,60.012,1558720804,"201051344000685","174011545737251",29.72,15.30,0,330.03,370.90,36.5,33.3,0.305,1302950.2,1302950.2,1025,0,0,0,L,1122011218,1,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720816,504198.00
05/24/2019 14:00,2,1.234,ACTIVE,213.51,345.06,60.017,1558720804,"201051344000651","174011545737251",30.10,16.70,0,332.13,371.81,37.7,34.4,0.301,1296239.5,1296239.5,1023,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720818,504199.00
05/24/2019 14:00,2,1.205,ACTIVE,212.83,344.76,60.012,1558720804,"201051344000594","174011545737251",30.00,16.00,0,329.73,370.60,36.7,33.5,0.287,1308011.1,1308011.1,1024,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720819,504200.00
05/24/2019 14:00,2,1.186,ACTIVE,213.74,345.96,60.028,1558720804,"201051344000469","174011545737251",30.18,15.50,0,331.83,372.11,36.3,33.1,0.296,1288083.3,1288083.3,1024,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720819,504201.00
05/24/2019 14:00,2,1.266,ACTIVE,213.74,345.06,60.017,1558720804,"201051344000585","174011545737251",30.04,15.80,0,331.23,371.21,38.5,35.2,0.305,1309977.5,1309977.5,1022,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720820,504202.00
05/24/2019 14:00,2,1.186,ACTIVE,213.96,346.86,60.001,1558720804,"201051344000853","174011545737251",30.04,17.00,0,333.33,373.61,36.1,32.9,0.278,1311356.2,1311356.2,1022,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720821,504203.00
05/24/2019 14:00,2,1.193,ACTIVE,213.51,344.45,60.022,1558720804,"201051344001145","174011545737251",30.18,14.70,0,331.83,370.30,36.5,33.3,0.287,1311202.4,1311202.4,1022,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720822,504204.00
05/24/2019 14:00,2,1.234,ACTIVE,213.51,345.06,60.017,1558720804,"201051344000438","174011545737251",30.38,15.50,0,331.83,371.21,38.0,34.8,0.296,1304517.3,1304517.3,1019,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720823,504205.00
05/24/2019 14:00,2,1.232,ACTIVE,213.06,343.25,60.001,1558720804,"201051344001135","174011545737251",30.45,16.00,0,330.03,370.60,38.0,34.8,0.287,1291377.9,1291377.9,1019,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720824,504206.00
05/24/2019 14:00,2,1.180,ACTIVE,213.51,345.96,60.022,1558720804,"201051344000983","174011545737251",30.32,16.00,0,332.43,370.60,36.2,33.0,0.287,1309294.9,1309294.9,1021,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720825,504207.00
05/24/2019 14:00,2,1.244,ACTIVE,213.51,343.85,60.017,1558720804,"201051344001203","174011545737251",29.66,17.80,0,330.93,370.60,37.4,34.2,0.296,1299141.1,1299141.1,1022,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720826,504208.00
05/24/2019 14:00,2,1.205,ACTIVE,213.06,342.95,60.017,1558720804,"201051344001230","174011545737251",29.88,14.70,0,327.62,369.70,36.5,33.3,0.292,1294928.3,1294928.3,1028,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720827,504209.00
05/24/2019 14:00,2,1.219,ACTIVE,212.83,343.85,60.017,1558720804,"201051344000646","174011545737251",30.22,15.50,0,329.43,370.30,37.3,34.1,0.301,1288706.7,1288706.7,1022,0,0,0,L,1122011218,1,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720828,504210.00
05/24/2019 14:00,2,1.195,ACTIVE,213.51,345.36,59.980,1558720804,"201051344000867","174011545737251",30.18,18.70,0,331.23,368.80,36.6,33.4,0.283,1286452.1,1286452.1,1020,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720829,504211.00
05/24/2019 14:00,2,1.197,ACTIVE,213.74,347.76,60.028,1558720804,"201051344000633","174011545737251",29.82,17.30,0,331.83,371.81,36.2,33.0,0.292,1283794.1,1283794.1,1023,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720830,504212.00
05/24/2019 14:00,2,1.252,ACTIVE,212.83,343.25,60.075,1558720804,"201051344000955","174011545737251",30.04,16.00,0,329.13,370.60,38.1,34.9,0.301,1309021.0,1309021.0,1022,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720831,504213.00
05/24/2019 14:00,2,1.191,ACTIVE,213.29,345.36,60.033,1558720804,"201051344000648","174011545737251",29.78,15.50,0,333.33,370.30,36.0,32.8,0.292,1298684.8,1298684.8,1022,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720832,504214.00
05/24/2019 14:00,2,1.182,ACTIVE,213.51,346.26,60.033,1558720804,"201051344000645","174011545737251",29.96,17.00,0,333.33,370.90,35.9,32.7,0.278,1303786.3,1303786.3,1021,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720833,504215.00
05/24/2019 14:00,2,1.191,ACTIVE,213.51,347.16,60.033,1558720804,"201051344000569","174011545737251",30.18,16.00,0,333.03,370.60,36.5,33.3,0.292,1320183.8,1320183.8,1025,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720834,504216.00
05/24/2019 14:00,2,1.240,ACTIVE,213.74,349.86,60.033,1558720804,"179051228000119","174011545737251",30.38,18.70,0,333.63,374.81,38.2,34.9,0.296,106910.9,106910.9,1027,0,0,0,L,46974696,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558720834,504217.00
05/24/2019 14:15,2,1.051,ACTIVE,214.41,345.06,59.996,1558721704,"201051344000579","174011545737251",30.10,15.30,0,331.53,365.49,32.1,29.0,0.234,1320402.8,1320402.8,1024,0,0,0,L,1122011218,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721706,504218.00
05/24/2019 14:15,2,1.066,ACTIVE,214.87,343.25,59.975,1558721704,"201051344001025","174011545737251",29.86,16.00,0,330.03,365.49,32.3,29.2,0.243,1303430.8,1303430.8,1021,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721707,504219.00
05/24/2019 14:15,2,1.053,ACTIVE,214.87,343.85,59.975,1558721704,"201051344001093","174011545737251",29.58,15.50,0,330.03,364.89,31.6,28.5,0.230,1286716.3,1286716.3,1026,0,0,0,L,1122011218,1,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721708,504220.00
05/24/2019 14:15,2,1.006,ACTIVE,214.19,344.15,60.006,1558721704,"201051344000458","174011545737251",29.74,17.00,0,331.83,363.99,30.3,27.4,0.234,1302862.7,1302862.7,1024,0,0,0,L,1122011218,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721708,504221.00
05/24/2019 14:15,2,1.070,ACTIVE,214.64,343.25,59.975,1558721704,"201051344000890","174011545737251",30.02,15.30,0,330.03,365.49,32.6,29.5,0.247,1301629.7,1301629.7,1024,0,0,0,L,1122011218,1,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721709,504222.00
05/24/2019 14:15,2,1.035,ACTIVE,214.19,343.85,59.996,1558721704,"201051344000988","174011545737251",19.08,15.00,0,331.83,357.68,20.0,17.4,0.159,1000270.1,1000270.1,1019,0,0,0,L,1122011218,1,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721710,504223.00
05/24/2019 14:15,2,1.033,ACTIVE,215.32,344.76,60.006,1558721704,"201051344000582","174011545737251",29.58,15.30,0,330.93,365.80,31.0,28.0,0.239,1279969.0,1279969.0,1021,0,0,0,L,1122011218,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721711,504224.00
05/24/2019 14:15,2,1.031,ACTIVE,213.96,344.15,60.006,1558721704,"201051344000868","174011545737251",29.48,15.00,0,332.13,364.59,30.8,27.8,0.239,1288387.6,1288387.6,1023,0,0,0,L,1122011218,1,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721712,504225.00
05/24/2019 14:15,2,1.002,ACTIVE,214.64,345.66,60.001,1558721704,"201051344000576","174011545737251",29.52,16.00,0,332.43,365.19,30.0,27.0,0.230,1306055.9,1306055.9,1026,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721713,504226.00
05/24/2019 14:15,2,0.986,ACTIVE,214.19,344.45,59.996,1558721704,"201051344001158","174011545737251",30.26,15.00,0,331.83,365.49,30.2,27.2,0.243,1282852.2,1282852.2,1025,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721714,504227.00
05/24/2019 14:15,2,1.006,ACTIVE,214.87,344.76,59.996,1558721704,"201051344000917","174011545737251",29.96,16.70,0,330.03,364.59,30.6,27.6,0.239,1296525.0,1296525.0,1027,0,0,0,L,1122011218,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721715,504228.00
05/24/2019 14:15,2,1.072,ACTIVE,214.87,341.75,60.006,1558721704,"201051344000417","174011545737251",19.42,15.00,0,330.03,355.88,21.1,18.4,0.155,1036214.4,1036214.4,1021,0,0,0,L,1122011218,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721716,504229.00
05/24/2019 14:15,2,1.020,ACTIVE,214.87,344.76,59.990,1558721704,"201051344000685","174011545737251",29.80,15.00,0,330.33,365.19,30.8,27.8,0.252,1302958.3,1302958.3,1026,0,0,0,L,1122011218,1,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721717,504230.00
05/24/2019 14:15,2,1.033,ACTIVE,215.09,344.15,59.996,1558721704,"201051344000651","174011545737251",30.16,16.00,0,331.23,366.10,31.6,28.6,0.243,1296247.9,1296247.9,1024,0,0,0,L,1122011218,1,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721718,504231.00
05/24/2019 14:15,2,1.014,ACTIVE,213.74,343.55,59.996,1558721704,"201051344000594","174011545737251",30.06,15.50,0,330.63,364.59,30.9,27.9,0.239,1308019.3,1308019.3,1025,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721719,504232.00
05/24/2019 14:15,2,1.008,ACTIVE,214.19,344.45,59.996,1558721704,"201051344000469","174011545737251",29.86,15.30,0,331.53,364.89,30.5,27.5,0.234,1288091.3,1288091.3,1025,0,0,0,L,1122011218,1,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721720,504233.00
05/24/2019 14:15,2,1.066,ACTIVE,214.87,344.76,59.990,1558721704,"201051344000585","174011545737251",30.02,15.80,0,330.63,365.80,32.5,29.5,0.252,1309986.1,1309986.1,1023,0,0,0,L,1122011218,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721720,504234.00
05/24/2019 14:15,2,1.010,ACTIVE,214.87,345.66,59.985,1558721704,"201051344000853","174011545737251",29.58,16.30,0,333.93,365.49,30.3,27.3,0.230,1311364.2,1311364.2,1023,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721721,504235.00
05/24/2019 14:15,2,1.004,ACTIVE,214.87,343.55,60.001,1558721704,"201051344001145","174011545737251",30.04,14.70,0,330.63,365.49,30.6,27.6,0.234,1311210.5,1311210.5,1023,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721722,504236.00
05/24/2019 14:15,2,1.039,ACTIVE,214.87,344.15,59.990,1558721704,"201051344000438","174011545737251",30.32,15.30,0,330.33,365.80,31.9,28.9,0.243,1304525.7,1304525.7,1020,0,0,0,L,1122011218,1,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721723,504237.00
05/24/2019 14:15,2,1.068,ACTIVE,214.64,342.65,59.996,1558721704,"201051344001135","174011545737251",29.48,15.80,0,329.73,364.89,31.9,28.9,0.239,1291386.3,1291386.3,1020,0,0,0,L,1122011218,1,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721724,504238.00
05/24/2019 14:15,2,1.000,ACTIVE,214.19,343.55,59.996,1558721704,"201051344000983","174011545737251",29.94,15.80,0,332.43,364.59,30.4,27.4,0.234,1309302.9,1309302.9,1022,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721725,504239.00
05/24/2019 14:15,2,1.037,ACTIVE,215.09,343.25,59.996,1558721704,"201051344001203","174011545737251",29.68,17.00,0,330.03,365.80,31.2,28.2,0.247,1299149.3,1299149.3,1023,0,0,0,L,1122011218,1,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721726,504240.00
05/24/2019 14:15,2,1.002,ACTIVE,214.64,342.95,60.001,1558721704,"201051344001230","174011545737251",29.94,14.70,0,326.42,363.09,30.4,27.4,0.239,1294936.4,1294936.4,1029,0,0,0,L,1122011218,1,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721727,504241.00
05/24/2019 14:15,2,1.021,ACTIVE,214.41,343.85,59.975,1558721704,"201051344000646","174011545737251",30.08,15.30,0,328.52,365.19,31.1,28.1,0.243,1288714.9,1288714.9,1023,0,0,0,L,1122011218,1,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721728,504242.00
05/24/2019 14:15,2,1.016,ACTIVE,214.41,343.85,60.038,1558721704,"201051344000867","174011545737251",29.58,17.50,0,331.83,363.99,30.4,27.5,0.225,1286460.1,1286460.1,1021,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721729,504243.00
05/24/2019 14:15,2,0.994,ACTIVE,214.41,346.26,59.948,1558721704,"201051344000633","174011545737251",29.96,16.70,0,332.43,365.19,30.2,27.2,0.230,1283802.0,1283802.0,1024,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721730,504244.00
05/24/2019 14:15,2,1.049,ACTIVE,214.41,343.25,60.001,1558721704,"201051344000955","174011545737251",29.84,16.00,0,328.82,363.99,31.8,28.7,0.247,1309029.4,1309029.4,1023,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721731,504245.00
05/24/2019 14:15,2,0.992,ACTIVE,214.19,344.15,60.033,1558721704,"201051344000648","174011545737251",29.82,15.30,0,332.43,364.89,30.0,27.0,0.230,1298692.7,1298692.7,1023,0,0,0,L,1122011218,1,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721731,504246.00
05/24/2019 14:15,2,0.994,ACTIVE,214.41,345.06,59.975,1558721704,"201051344000645","174011545737251",29.44,16.70,0,333.33,365.19,29.6,26.7,0.225,1303794.2,1303794.2,1022,0,0,0,L,1122011218,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721733,504247.00
05/24/2019 14:15,2,0.996,ACTIVE,214.19,345.06,60.001,1558721704,"201051344000569","174011545737251",30.00,15.80,0,332.73,365.19,30.3,27.3,0.234,1320191.8,1320191.8,1026,0,0,0,L,1122011218,1,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721734,504248.00
05/24/2019 14:15,2,1.055,ACTIVE,214.41,348.36,59.980,1558721704,"179051228000119","174011545737251",29.88,18.30,0,332.73,368.20,32.0,28.9,0.234,106919.3,106919.3,1028,0,0,0,L,46974696,1,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558721735,504249.00
05/24/2019 14:30,2,0.996,ACTIVE,214.19,344.15,59.996,1558722604,"201051344000579","174011545737251",30.22,15.00,0,333.33,360.38,30.6,27.6,0.225,1320410.4,1320410.4,1025,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722605,504250.00
05/24/2019 14:30,2,1.021,ACTIVE,214.87,342.95,60.012,1558722604,"201051344001025","174011545737251",29.64,15.80,0,330.93,360.38,30.7,27.7,0.230,1303438.4,1303438.4,1022,0,0,0,L,1122011218,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722606,504251.00
05/24/2019 14:30,2,1.000,ACTIVE,215.09,343.25,60.001,1558722604,"201051344001093","174011545737251",29.68,15.30,0,332.43,360.08,30.1,27.1,0.225,1286723.7,1286723.7,1027,0,0,0,L,1122011218,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722607,504252.00
05/24/2019 14:30,2,0.961,ACTIVE,214.19,342.95,59.964,1558722604,"201051344000458","174011545737251",29.52,16.30,0,332.43,358.88,28.8,25.8,0.225,1302869.8,1302869.8,1025,0,0,0,L,1122011218,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722608,504253.00
05/24/2019 14:30,2,1.021,ACTIVE,214.87,342.95,60.001,1558722604,"201051344000890","174011545737251",29.90,15.00,0,330.63,359.78,31.0,28.0,0.225,1301637.3,1301637.3,1025,0,0,0,L,1122011218,1,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722609,504254.00
05/24/2019 14:30,2,0.979,ACTIVE,213.96,343.25,60.012,1558722604,"201051344000988","174011545737251",19.18,14.70,0,331.83,354.37,19.0,16.4,0.155,1000274.7,1000274.7,1020,0,0,0,L,1122011218,1,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722610,504255.00
05/24/2019 14:30,2,0.979,ACTIVE,215.32,344.76,60.054,1558722604,"201051344000582","174011545737251",29.80,15.00,0,332.43,360.38,29.6,26.6,0.230,1279976.3,1279976.3,1022,0,0,0,L,1122011218,1,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722611,504256.00
05/24/2019 14:30,2,0.969,ACTIVE,213.96,343.85,60.022,1558722604,"201051344000868","174011545737251",29.86,15.00,0,332.43,359.18,29.3,26.3,0.221,1288394.8,1288394.8,1024,0,0,0,L,1122011218,1,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722612,504257.00
05/24/2019 14:30,2,0.959,ACTIVE,214.64,344.45,60.006,1558722604,"201051344000576","174011545737251",29.38,15.80,0,333.03,360.38,28.6,25.7,0.212,1306063.0,1306063.0,1027,0,0,0,L,1122011218,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722613,504258.00
05/24/2019 14:30,2,0.969,ACTIVE,214.19,343.85,60.001,1558722604,"201051344001158","174011545737251",29.34,14.30,0,331.23,360.08,28.8,25.9,0.225,1282859.3,1282859.3,1026,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722614,504259.00
05/24/2019 14:30,2,0.957,ACTIVE,215.09,344.15,60.006,1558722604,"201051344000917","174011545737251",30.12,16.30,0,331.53,360.08,29.2,26.3,0.225,1296532.3,1296532.3,1028,0,0,0,L,1122011218,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722615,504260.00
05/24/2019 14:30,2,1.020,ACTIVE,215.09,341.45,60.006,1558722604,"201051344000417","174011545737251",19.56,14.70,0,330.33,352.27,20.2,17.6,0.146,1036219.2,1036219.2,1022,0,0,0,L,1122011218,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722616,504261.00
05/24/2019 14:30,2,0.965,ACTIVE,215.09,343.25,60.006,1558722604,"201051344000685","174011545737251",30.08,14.70,0,330.93,359.78,29.4,26.5,0.234,1302965.6,1302965.6,1027,0,0,0,L,1122011218,1,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722617,504262.00
05/24/2019 14:30,2,0.996,ACTIVE,215.09,343.85,60.022,1558722604,"201051344000651","174011545737251",29.98,15.80,0,331.53,360.69,30.3,27.3,0.230,1296255.3,1296255.3,1025,0,0,0,L,1122011218,1,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722617,504263.00
05/24/2019 14:30,2,0.977,ACTIVE,213.74,342.95,59.959,1558722604,"201051344000594","174011545737251",29.86,15.30,0,331.53,358.88,29.6,26.6,0.225,1308026.6,1308026.6,1026,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722618,504264.00
05/24/2019 14:30,2,0.971,ACTIVE,214.41,344.76,60.017,1558722604,"201051344000469","174011545737251",29.68,14.70,0,330.93,359.78,29.2,26.2,0.225,1288098.5,1288098.5,1026,0,0,0,L,1122011218,1,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722619,504265.00
05/24/2019 14:30,2,1.027,ACTIVE,215.09,344.76,60.012,1558722604,"201051344000585","174011545737251",29.98,15.30,0,331.23,360.69,31.2,28.2,0.234,1309993.8,1309993.8,1024,0,0,0,L,1122011218,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722620,504266.00
