ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/24/2019 14:30,2,0.951,ACTIVE,214.87,344.45,60.012,1558722604,"201051344000853","174011545737251",30.04,15.80,0,333.93,360.38,29.0,26.0,0.217,1311371.3,1311371.3,1024,0,0,0,L,1122011218,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722621,504267.00
05/24/2019 14:30,2,0.959,ACTIVE,215.09,344.15,60.012,1558722604,"201051344001145","174011545737251",30.08,14.30,0,332.73,360.38,29.3,26.4,0.221,1311217.7,1311217.7,1024,0,0,0,L,1122011218,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722622,504268.00
05/24/2019 14:30,2,0.994,ACTIVE,215.09,344.15,59.969,1558722604,"201051344000438","174011545737251",30.34,15.00,0,331.53,360.69,30.6,27.6,0.234,1304533.2,1304533.2,1021,0,0,0,L,1122011218,1,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722623,504269.00
05/24/2019 14:30,2,1.006,ACTIVE,214.64,342.95,60.017,1558722604,"201051344001135","174011545737251",30.12,15.50,0,331.23,359.78,30.7,27.7,0.225,1291393.9,1291393.9,1021,0,0,0,L,1122011218,1,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722624,504270.00
05/24/2019 14:30,2,0.967,ACTIVE,214.19,343.55,60.017,1558722604,"201051344000983","174011545737251",29.78,15.50,0,331.83,359.48,29.1,26.2,0.225,1309310.1,1309310.1,1023,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722625,504271.00
05/24/2019 14:30,2,0.994,ACTIVE,215.09,342.95,60.049,1558722604,"201051344001203","174011545737251",29.68,16.30,0,332.13,360.69,29.9,26.9,0.234,1299156.8,1299156.8,1024,0,0,0,L,1122011218,1,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722626,504272.00
05/24/2019 14:30,2,0.971,ACTIVE,214.64,342.65,60.028,1558722604,"201051344001230","174011545737251",29.70,14.30,0,330.33,358.28,29.2,26.3,0.217,1294943.6,1294943.6,1030,0,0,0,L,1122011218,1,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722627,504273.00
05/24/2019 14:30,2,0.986,ACTIVE,214.41,343.55,60.012,1558722604,"201051344000646","174011545737251",30.02,15.00,0,330.33,359.78,30.0,27.1,0.234,1288722.3,1288722.3,1024,0,0,0,L,1122011218,1,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722628,504274.00
05/24/2019 14:30,2,0.963,ACTIVE,214.19,342.95,60.033,1558722604,"201051344000867","174011545737251",29.90,17.00,0,331.53,358.58,29.2,26.2,0.221,1286467.3,1286467.3,1022,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722629,504275.00
05/24/2019 14:30,2,0.959,ACTIVE,214.41,345.06,60.049,1558722604,"201051344000633","174011545737251",29.86,16.00,0,332.73,360.69,29.1,26.1,0.225,1283809.2,1283809.2,1025,0,0,0,L,1122011218,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722630,504276.00
05/24/2019 14:30,2,0.996,ACTIVE,214.41,343.85,60.022,1558722604,"201051344000955","174011545737251",30.24,15.50,0,330.33,359.48,30.5,27.5,0.234,1309037.0,1309037.0,1024,0,0,0,L,1122011218,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722631,504277.00
05/24/2019 14:30,2,0.943,ACTIVE,214.19,343.85,60.017,1558722604,"201051344000648","174011545737251",30.22,14.70,0,332.43,359.78,28.9,26.0,0.221,1298699.8,1298699.8,1024,0,0,0,L,1122011218,1,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722631,504278.00
05/24/2019 14:30,2,0.961,ACTIVE,214.41,343.55,60.065,1558722604,"201051344000645","174011545737251",29.34,16.00,0,332.73,359.78,28.6,25.7,0.217,1303801.2,1303801.2,1023,0,0,0,L,1122011218,1,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722632,504279.00
05/24/2019 14:30,2,0.971,ACTIVE,214.19,343.85,60.017,1558722604,"201051344000569","174011545737251",29.70,15.30,0,333.03,359.78,29.2,26.3,0.221,1320199.0,1320199.0,1027,0,0,0,L,1122011218,1,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722633,504280.00
05/24/2019 14:30,2,1.023,ACTIVE,214.41,347.46,60.022,1558722604,"179051228000119","174011545737251",29.72,18.00,0,333.33,363.39,30.9,27.9,0.234,106926.9,106926.9,1029,0,0,0,L,46974696,1,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558722634,504281.00
05/24/2019 14:45,2,1.039,ACTIVE,213.96,343.55,59.985,1558723504,"201051344000579","174011545737251",30.63,14.70,0,332.73,361.29,32.2,29.2,0.239,1320418.3,1320418.3,1026,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723506,504282.00
05/24/2019 14:45,2,1.070,ACTIVE,214.41,343.25,59.980,1558723504,"201051344001025","174011545737251",30.04,15.50,0,331.23,361.29,32.6,29.6,0.239,1303446.4,1303446.4,1023,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723507,504283.00
05/24/2019 14:45,2,1.049,ACTIVE,214.64,345.06,60.017,1558723504,"201051344001093","174011545737251",30.12,15.30,0,331.53,360.99,32.0,29.0,0.234,1286731.6,1286731.6,1028,0,0,0,L,1122011218,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723507,504284.00
05/24/2019 14:45,2,0.994,ACTIVE,213.96,342.95,60.022,1558723504,"201051344000458","174011545737251",30.18,16.30,0,332.43,359.78,30.5,27.5,0.234,1302877.3,1302877.3,1026,0,0,0,L,1122011218,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723508,504285.00
05/24/2019 14:45,2,1.090,ACTIVE,214.41,343.55,60.038,1558723504,"201051344000890","174011545737251",29.70,15.00,0,331.23,360.99,32.8,29.7,0.243,1301645.4,1301645.4,1026,0,0,0,L,1122011218,1,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723509,504286.00
05/24/2019 14:45,2,1.018,ACTIVE,213.96,342.35,59.996,1558723504,"201051344000988","174011545737251",19.56,14.70,0,331.83,354.67,20.2,17.6,0.164,1000279.5,1000279.5,1021,0,0,0,L,1122011218,1,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723510,504287.00
05/24/2019 14:45,2,1.045,ACTIVE,215.09,345.36,60.017,1558723504,"201051344000582","174011545737251",29.62,14.70,0,332.73,361.89,31.4,28.4,0.234,1279984.0,1279984.0,1023,0,0,0,L,1122011218,1,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723511,504288.00
05/24/2019 14:45,2,1.029,ACTIVE,213.74,343.55,60.012,1558723504,"201051344000868","174011545737251",29.66,14.70,0,332.13,360.08,30.9,27.9,0.239,1288402.4,1288402.4,1025,0,0,0,L,1122011218,1,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723512,504289.00
05/24/2019 14:45,2,0.996,ACTIVE,214.41,345.06,60.017,1558723504,"201051344000576","174011545737251",29.92,15.50,0,332.73,361.29,30.2,27.3,0.234,1306070.4,1306070.4,1028,0,0,0,L,1122011218,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723513,504290.00
05/24/2019 14:45,2,1.014,ACTIVE,213.96,343.55,60.065,1558723504,"201051344001158","174011545737251",29.62,14.30,0,331.53,360.99,30.4,27.4,0.239,1282866.9,1282866.9,1027,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723514,504291.00
05/24/2019 14:45,2,1.025,ACTIVE,214.64,345.06,60.022,1558723504,"201051344000917","174011545737251",29.90,16.00,0,330.93,360.99,31.1,28.0,0.243,1296540.0,1296540.0,1029,0,0,0,L,1122011218,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723515,504292.00
05/24/2019 14:45,2,1.057,ACTIVE,214.64,341.45,60.012,1558723504,"201051344000417","174011545737251",19.84,14.70,0,331.23,353.17,21.2,18.6,0.159,1036224.3,1036224.3,1023,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723516,504293.00
05/24/2019 14:45,2,1.021,ACTIVE,214.64,344.45,59.969,1558723504,"201051344000685","174011545737251",30.02,14.30,0,330.63,361.29,31.1,28.1,0.252,1302973.3,1302973.3,1028,0,0,0,L,1122011218,1,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723517,504294.00
05/24/2019 14:45,2,1.039,ACTIVE,214.64,344.76,60.017,1558723504,"201051344000651","174011545737251",30.20,15.50,0,332.43,361.89,31.8,28.8,0.239,1296263.3,1296263.3,1026,0,0,0,L,1122011218,1,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723518,504295.00
05/24/2019 14:45,2,1.018,ACTIVE,213.51,343.55,60.012,1558723504,"201051344000594","174011545737251",30.24,15.00,0,330.63,360.08,31.2,28.2,0.234,1308034.3,1308034.3,1027,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723519,504296.00
05/24/2019 14:45,2,1.006,ACTIVE,213.96,343.55,60.012,1558723504,"201051344000469","174011545737251",30.08,14.70,0,331.53,360.69,30.7,27.7,0.239,1288106.1,1288106.1,1027,0,0,0,L,1122011218,1,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723520,504297.00
05/24/2019 14:45,2,1.074,ACTIVE,214.87,345.96,60.017,1558723504,"201051344000585","174011545737251",30.06,15.30,0,332.43,361.89,32.8,29.7,0.252,1310001.9,1310001.9,1025,0,0,0,L,1122011218,1,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723521,504298.00
05/24/2019 14:45,2,1.010,ACTIVE,214.64,345.36,60.049,1558723504,"201051344000853","174011545737251",29.78,15.50,0,333.03,361.59,30.5,27.5,0.230,1311378.9,1311378.9,1025,0,0,0,L,1122011218,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723522,504299.00
05/24/2019 14:45,2,1.016,ACTIVE,214.87,344.45,59.985,1558723504,"201051344001145","174011545737251",30.06,14.00,0,332.73,361.59,31.0,28.0,0.234,1311225.4,1311225.4,1025,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723523,504300.00
05/24/2019 14:45,2,1.055,ACTIVE,214.41,344.76,59.969,1558723504,"201051344000438","174011545737251",30.12,15.00,0,332.73,361.89,32.2,29.1,0.247,1304541.3,1304541.3,1022,0,0,0,L,1122011218,1,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723524,504301.00
05/24/2019 14:45,2,1.062,ACTIVE,214.41,343.25,60.001,1558723504,"201051344001135","174011545737251",29.90,15.30,0,330.63,361.29,32.1,29.1,0.239,1291402.0,1291402.0,1022,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723524,504302.00
05/24/2019 14:45,2,1.000,ACTIVE,213.96,343.85,60.017,1558723504,"201051344000983","174011545737251",30.10,15.30,0,331.53,360.38,30.5,27.5,0.239,1309317.7,1309317.7,1024,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723525,504303.00
05/24/2019 14:45,2,1.041,ACTIVE,214.64,343.85,60.006,1558723504,"201051344001203","174011545737251",29.84,16.00,0,332.43,362.19,31.4,28.4,0.247,1299164.6,1299164.6,1025,0,0,0,L,1122011218,1,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723526,504304.00
05/24/2019 14:45,2,1.025,ACTIVE,214.19,343.25,60.006,1558723504,"201051344001230","174011545737251",29.68,14.30,0,330.33,359.78,30.8,27.8,0.243,1294951.3,1294951.3,1031,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723527,504305.00
05/24/2019 14:45,2,1.033,ACTIVE,213.96,344.15,60.006,1558723504,"201051344000646","174011545737251",30.00,14.70,0,330.63,360.99,31.4,28.4,0.247,1288730.2,1288730.2,1025,0,0,0,L,1122011218,1,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723528,504306.00
05/24/2019 14:45,2,0.990,ACTIVE,213.96,342.05,60.001,1558723504,"201051344000867","174011545737251",30.30,16.30,0,330.93,359.48,30.4,27.4,0.225,1286475.0,1286475.0,1023,0,0,0,L,1122011218,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723529,504307.00
05/24/2019 14:45,2,0.998,ACTIVE,214.41,345.66,60.012,1558723504,"201051344000633","174011545737251",29.94,15.50,0,331.83,361.29,30.3,27.3,0.234,1283816.8,1283816.8,1026,0,0,0,L,1122011218,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723530,504308.00
05/24/2019 14:45,2,1.055,ACTIVE,213.96,343.85,60.049,1558723504,"201051344000955","174011545737251",29.98,15.30,0,330.63,360.08,32.0,29.0,0.243,1309045.0,1309045.0,1025,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723531,504309.00
05/24/2019 14:45,2,0.994,ACTIVE,213.96,343.55,59.980,1558723504,"201051344000648","174011545737251",29.84,14.70,0,331.83,360.69,30.1,27.1,0.230,1298707.4,1298707.4,1025,0,0,0,L,1122011218,1,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723532,504310.00
05/24/2019 14:45,2,0.980,ACTIVE,214.41,344.15,60.022,1558723504,"201051344000645","174011545737251",29.98,16.00,0,332.73,360.69,29.8,26.8,0.225,1303808.7,1303808.7,1024,0,0,0,L,1122011218,1,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723533,504311.00
05/24/2019 14:45,2,1.000,ACTIVE,213.96,343.55,59.985,1558723504,"201051344000569","174011545737251",30.02,15.30,0,332.43,360.69,30.4,27.4,0.234,1320206.6,1320206.6,1028,0,0,0,L,1122011218,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723534,504312.00
05/24/2019 14:45,2,1.053,ACTIVE,214.19,347.46,60.001,1558723504,"179051228000119","174011545737251",30.04,17.80,0,333.33,363.99,32.0,29.0,0.239,106935.0,106935.0,1030,0,0,0,L,46974696,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558723535,504313.00
05/24/2019 15:00,2,0.855,ACTIVE,213.29,341.75,60.049,1558724404,"201051344000579","174011545737251",30.63,14.30,0,332.13,359.78,26.5,23.7,0.186,1320425.1,1320425.1,1027,0,0,0,L,1122011218,1,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724406,504314.00
05/24/2019 15:00,2,0.865,ACTIVE,213.29,340.25,60.022,1558724404,"201051344001025","174011545737251",30.28,15.00,0,330.63,359.48,26.6,23.7,0.190,1303453.3,1303453.3,1024,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724407,504315.00
05/24/2019 15:00,2,0.869,ACTIVE,213.29,342.05,60.033,1558724404,"201051344001093","174011545737251",29.92,15.00,0,331.83,359.48,26.4,23.5,0.181,1286738.4,1286738.4,1029,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724407,504316.00
05/24/2019 15:00,2,0.812,ACTIVE,213.06,340.55,60.017,1558724404,"201051344000458","174011545737251",30.12,16.00,0,331.83,358.88,24.9,22.1,0.186,1302883.7,1302883.7,1027,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724408,504317.00
05/24/2019 15:00,2,0.896,ACTIVE,212.83,339.95,60.059,1558724404,"201051344000890","174011545737251",29.62,14.70,0,330.33,359.48,26.9,24.1,0.190,1301652.3,1301652.3,1027,0,0,0,L,1122011218,1,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724409,504318.00
05/24/2019 15:00,2,0.838,ACTIVE,213.29,341.15,60.033,1558724404,"201051344000988","174011545737251",19.16,14.30,0,331.83,353.77,16.3,13.8,0.119,1000283.5,1000283.5,1022,0,0,0,L,1122011218,1,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724410,504319.00
05/24/2019 15:00,2,0.854,ACTIVE,213.74,342.05,60.028,1558724404,"201051344000582","174011545737251",29.54,14.70,0,332.73,360.08,25.6,22.8,0.194,1279990.7,1279990.7,1024,0,0,0,L,1122011218,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724411,504320.00
05/24/2019 15:00,2,0.836,ACTIVE,213.06,341.15,60.049,1558724404,"201051344000868","174011545737251",29.78,14.70,0,330.03,358.58,25.2,22.4,0.190,1288408.9,1288408.9,1026,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724412,504321.00
05/24/2019 15:00,2,0.809,ACTIVE,213.51,342.95,60.033,1558724404,"201051344000576","174011545737251",29.92,15.30,0,332.13,360.08,24.5,21.8,0.181,1306076.8,1306076.8,1029,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724413,504322.00
05/24/2019 15:00,2,0.814,ACTIVE,213.29,342.05,60.070,1558724404,"201051344001158","174011545737251",29.74,14.00,0,331.23,359.18,24.6,21.8,0.186,1282873.2,1282873.2,1028,0,0,0,L,1122011218,1,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724414,504323.00
05/24/2019 15:00,2,0.834,ACTIVE,213.51,341.45,60.043,1558724404,"201051344000917","174011545737251",29.82,15.80,0,331.23,359.48,25.2,22.4,0.186,1296546.5,1296546.5,1030,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724415,504324.00
05/24/2019 15:00,2,0.893,ACTIVE,213.29,338.74,60.049,1558724404,"201051344000417","174011545737251",19.26,14.30,0,331.53,352.27,17.4,14.9,0.124,1036228.7,1036228.7,1024,0,0,0,L,1122011218,1,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724416,504325.00
05/24/2019 15:00,2,0.832,ACTIVE,213.51,342.35,60.043,1558724404,"201051344000685","174011545737251",29.90,14.30,0,331.23,359.48,25.2,22.4,0.203,1302979.8,1302979.8,1029,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724417,504326.00
05/24/2019 15:00,2,0.848,ACTIVE,213.51,341.75,60.043,1558724404,"201051344000651","174011545737251",30.10,15.30,0,332.43,360.08,25.9,23.0,0.190,1296270.0,1296270.0,1027,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724418,504327.00
05/24/2019 15:00,2,0.828,ACTIVE,212.61,340.55,60.033,1558724404,"201051344000594","174011545737251",30.10,14.70,0,330.63,358.58,25.3,22.5,0.181,1308040.9,1308040.9,1028,0,0,0,L,1122011218,1,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724419,504328.00
05/24/2019 15:00,2,0.820,ACTIVE,213.06,341.75,60.033,1558724404,"201051344000469","174011545737251",29.92,14.30,0,330.33,359.18,24.9,22.1,0.190,1288112.6,1288112.6,1028,0,0,0,L,1122011218,1,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724420,504329.00
05/24/2019 15:00,2,0.875,ACTIVE,213.51,341.45,60.043,1558724404,"201051344000585","174011545737251",29.98,15.00,0,332.43,360.08,26.6,23.8,0.199,1310008.9,1310008.9,1026,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724421,504330.00
05/24/2019 15:00,2,0.812,ACTIVE,213.29,342.05,60.033,1558724404,"201051344000853","174011545737251",29.86,15.30,0,332.73,359.78,24.6,21.8,0.181,1311385.3,1311385.3,1026,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724422,504331.00
05/24/2019 15:00,2,0.820,ACTIVE,213.06,341.15,60.038,1558724404,"201051344001145","174011545737251",30.06,14.00,0,332.43,360.38,25.1,22.3,0.186,1311231.9,1311231.9,1026,0,0,0,L,1122011218,1,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724423,504332.00
05/24/2019 15:00,2,0.854,ACTIVE,213.06,340.55,60.049,1558724404,"201051344000438","174011545737251",30.20,14.70,0,332.13,359.78,26.2,23.3,0.194,1304548.1,1304548.1,1023,0,0,0,L,1122011218,1,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724424,504333.00
05/24/2019 15:00,2,0.861,ACTIVE,212.61,339.65,60.043,1558724404,"201051344001135","174011545737251",29.84,15.00,0,330.03,359.18,26.1,23.2,0.194,1291408.8,1291408.8,1023,0,0,0,L,1122011218,1,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724425,504334.00
05/24/2019 15:00,2,0.824,ACTIVE,213.06,340.85,60.043,1558724404,"201051344000983","174011545737251",29.48,15.00,0,331.53,358.88,24.6,21.9,0.186,1309324.1,1309324.1,1025,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724426,504335.00
05/24/2019 15:00,2,0.844,ACTIVE,213.29,340.55,60.049,1558724404,"201051344001203","174011545737251",29.64,15.80,0,333.03,360.69,25.4,22.6,0.186,1299171.3,1299171.3,1026,0,0,0,L,1122011218,1,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724427,504336.00
05/24/2019 15:00,2,0.818,ACTIVE,212.83,339.34,60.033,1558724404,"201051344001230","174011545737251",29.92,14.00,0,329.73,357.98,24.9,22.1,0.190,1294957.8,1294957.8,1032,0,0,0,L,1122011218,1,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724428,504337.00
05/24/2019 15:00,2,0.834,ACTIVE,212.61,340.85,60.028,1558724404,"201051344000646","174011545737251",29.98,14.30,0,330.33,359.48,25.4,22.6,0.190,1288736.9,1288736.9,1026,0,0,0,L,1122011218,1,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724429,504338.00
05/24/2019 15:00,2,0.809,ACTIVE,213.06,339.95,60.038,1558724404,"201051344000867","174011545737251",30.04,15.80,0,330.63,357.98,24.6,21.8,0.177,1286481.4,1286481.4,1024,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724430,504339.00
05/24/2019 15:00,2,0.807,ACTIVE,213.29,342.35,60.006,1558724404,"201051344000633","174011545737251",29.90,15.30,0,331.23,360.08,24.4,21.7,0.181,1283823.2,1283823.2,1027,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724430,504340.00
05/24/2019 15:00,2,0.855,ACTIVE,212.61,340.55,60.054,1558724404,"201051344000955","174011545737251",29.98,15.00,0,330.33,358.88,26.0,23.2,0.181,1309051.8,1309051.8,1026,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724431,504341.00
05/24/2019 15:00,2,0.811,ACTIVE,213.06,341.15,60.043,1558724404,"201051344000648","174011545737251",29.66,14.30,0,331.53,358.88,24.4,21.6,0.177,1298713.8,1298713.8,1026,0,0,0,L,1122011218,1,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724432,504342.00
05/24/2019 15:00,2,0.801,ACTIVE,213.29,341.75,60.054,1558724404,"201051344000645","174011545737251",29.54,15.80,0,331.83,359.48,24.0,21.2,0.172,1303815.0,1303815.0,1025,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724433,504343.00
05/24/2019 15:00,2,0.809,ACTIVE,213.06,340.85,60.043,1558724404,"201051344000569","174011545737251",29.96,15.00,0,332.43,359.48,24.6,21.8,0.181,1320213.1,1320213.1,1029,0,0,0,L,1122011218,1,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724434,504344.00
05/24/2019 15:00,2,0.869,ACTIVE,213.29,345.06,60.038,1558724404,"179051228000119","174011545737251",29.64,17.50,0,332.73,362.19,26.1,23.3,0.190,106941.8,106941.8,1031,0,0,0,L,46974696,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558724435,504345.00
05/24/2019 15:15,2,0.566,ACTIVE,213.74,338.14,60.022,1558725304,"201051344000579","174011545737251",29.34,14.00,0,330.93,354.67,16.9,14.4,0.102,1320430.3,1320430.3,1028,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725305,504346.00
05/24/2019 15:15,2,0.557,ACTIVE,214.19,337.54,60.022,1558725304,"201051344001025","174011545737251",29.16,14.30,0,330.33,354.97,16.4,13.9,0.102,1303458.4,1303458.4,1025,0,0,0,L,1122011218,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725306,504347.00
05/24/2019 15:15,2,0.562,ACTIVE,214.41,339.04,60.022,1558725304,"201051344001093","174011545737251",29.04,14.30,0,330.03,354.37,16.6,14.1,0.097,1286743.5,1286743.5,1030,0,0,0,L,1122011218,1,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725307,504348.00
05/24/2019 15:15,2,0.531,ACTIVE,213.74,337.54,60.022,1558725304,"201051344000458","174011545737251",28.96,15.50,0,330.63,353.77,15.6,13.1,0.097,1302888.5,1302888.5,1028,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725308,504349.00
05/24/2019 15:15,2,0.553,ACTIVE,214.19,338.74,60.028,1558725304,"201051344000890","174011545737251",29.82,14.30,0,330.03,354.37,16.8,14.2,0.102,1301657.6,1301657.6,1028,0,0,0,L,1122011218,1,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725309,504350.00
05/24/2019 15:15,2,0.521,ACTIVE,213.74,338.44,60.022,1558725304,"201051344000988","174011545737251",18.69,13.70,0,330.33,351.37,9.9,7.6,0.062,1000286.5,1000286.5,1023,0,0,0,L,1122011218,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725310,504351.00
05/24/2019 15:15,2,0.543,ACTIVE,214.64,339.65,60.038,1558725304,"201051344000582","174011545737251",28.80,14.00,0,330.03,354.97,15.9,13.4,0.097,1279995.6,1279995.6,1025,0,0,0,L,1122011218,1,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725311,504352.00
05/24/2019 15:15,2,0.537,ACTIVE,213.74,338.44,60.049,1558725304,"201051344000868","174011545737251",28.51,14.00,0,330.63,354.07,15.6,13.1,0.097,1288413.8,1288413.8,1027,0,0,0,L,1122011218,1,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725312,504353.00
05/24/2019 15:15,2,0.518,ACTIVE,214.41,339.34,60.033,1558725304,"201051344000576","174011545737251",29.34,14.70,0,332.13,354.67,15.4,12.9,0.093,1306081.5,1306081.5,1030,0,0,0,L,1122011218,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725313,504354.00
05/24/2019 15:15,2,0.514,ACTIVE,213.96,338.44,60.038,1558725304,"201051344001158","174011545737251",29.12,13.30,0,330.33,354.97,15.1,12.7,0.097,1282878.0,1282878.0,1029,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725314,504355.00
05/24/2019 15:15,2,0.539,ACTIVE,214.64,339.34,60.033,1558725304,"201051344000917","174011545737251",28.73,15.30,0,330.03,355.28,15.7,13.2,0.097,1296551.4,1296551.4,1031,0,0,0,L,1122011218,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725315,504356.00
05/24/2019 15:15,2,0.562,ACTIVE,214.64,337.24,60.033,1558725304,"201051344000417","174011545737251",19.24,13.70,0,330.03,349.26,11.0,8.7,0.066,1036231.9,1036231.9,1025,0,0,0,L,1122011218,1,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725316,504357.00
05/24/2019 15:15,2,0.529,ACTIVE,214.64,339.95,60.033,1558725304,"201051344000685","174011545737251",29.12,14.00,0,330.03,355.28,15.7,13.2,0.106,1302984.8,1302984.8,1030,0,0,0,L,1122011218,1,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725317,504358.00
05/24/2019 15:15,2,0.539,ACTIVE,214.64,339.34,60.038,1558725304,"201051344000651","174011545737251",29.40,14.70,0,330.93,354.67,16.1,13.6,0.102,1296275.1,1296275.1,1028,0,0,0,L,1122011218,1,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725317,504359.00
05/24/2019 15:15,2,0.543,ACTIVE,213.51,338.44,60.006,1558725304,"201051344000594","174011545737251",28.80,14.30,0,329.13,354.07,15.8,13.4,0.097,1308045.8,1308045.8,1029,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725318,504360.00
05/24/2019 15:15,2,0.535,ACTIVE,213.96,338.74,60.038,1558725304,"201051344000469","174011545737251",29.10,13.70,0,330.03,354.67,15.8,13.3,0.102,1288117.5,1288117.5,1029,0,0,0,L,1122011218,1,121.55,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725319,504361.00
05/24/2019 15:15,2,0.557,ACTIVE,214.64,339.04,60.033,1558725304,"201051344000585","174011545737251",29.52,14.30,0,328.52,354.67,16.7,14.2,0.102,1310014.1,1310014.1,1027,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725320,504362.00
05/24/2019 15:15,2,0.533,ACTIVE,214.41,340.55,60.028,1558725304,"201051344000853","174011545737251",28.45,14.30,0,331.83,355.58,15.4,12.9,0.102,1311390.1,1311390.1,1027,0,0,0,L,1122011218,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725321,504363.00
05/24/2019 15:15,2,0.521,ACTIVE,214.64,339.04,60.022,1558725304,"201051344001145","174011545737251",29.24,13.30,0,330.93,354.97,15.5,13.0,0.097,1311236.8,1311236.8,1027,0,0,0,L,1122011218,1,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725322,504364.00
05/24/2019 15:15,2,0.547,ACTIVE,214.64,338.74,60.043,1558725304,"201051344000438","174011545737251",29.64,13.70,0,329.73,355.28,16.4,14.0,0.102,1304553.2,1304553.2,1024,0,0,0,L,1122011218,1,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725323,504365.00
05/24/2019 15:15,2,0.555,ACTIVE,214.19,337.54,60.028,1558725304,"201051344001135","174011545737251",29.02,14.30,0,328.22,354.67,16.3,13.8,0.106,1291413.9,1291413.9,1024,0,0,0,L,1122011218,1,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725324,504366.00
05/24/2019 15:15,2,0.523,ACTIVE,213.96,338.14,60.033,1558725304,"201051344000983","174011545737251",29.20,14.70,0,330.03,353.77,15.5,13.0,0.097,1309328.9,1309328.9,1026,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725325,504367.00
05/24/2019 15:15,2,0.549,ACTIVE,214.41,338.44,60.033,1558725304,"201051344001203","174011545737251",28.69,15.30,0,330.33,356.18,15.9,13.5,0.102,1299176.3,1299176.3,1027,0,0,0,L,1122011218,1,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725326,504368.00
05/24/2019 15:15,2,0.539,ACTIVE,214.19,337.84,60.038,1558725304,"201051344001230","174011545737251",28.59,13.30,0,327.62,353.47,15.6,13.1,0.097,1294962.7,1294962.7,1033,0,0,0,L,1122011218,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725327,504369.00
05/24/2019 15:15,2,0.545,ACTIVE,213.96,338.14,60.022,1558725304,"201051344000646","174011545737251",28.96,13.70,0,327.62,355.88,16.0,13.5,0.102,1288741.9,1288741.9,1027,0,0,0,L,1122011218,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725328,504370.00
05/24/2019 15:15,2,0.525,ACTIVE,214.19,338.14,60.033,1558725304,"201051344000867","174011545737251",29.12,15.30,0,330.63,353.17,15.6,13.1,0.093,1286486.3,1286486.3,1025,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725329,504371.00
05/24/2019 15:15,2,0.529,ACTIVE,214.41,340.85,60.017,1558725304,"201051344000633","174011545737251",29.06,14.70,0,330.03,355.58,15.6,13.1,0.093,1283828.0,1283828.0,1028,0,0,0,L,1122011218,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725329,504372.00
05/24/2019 15:15,2,0.562,ACTIVE,213.96,338.14,60.033,1558725304,"201051344000955","174011545737251",29.24,14.30,0,326.72,354.37,16.7,14.2,0.106,1309057.0,1309057.0,1027,0,0,0,L,1122011218,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725330,504373.00
05/24/2019 15:15,2,0.529,ACTIVE,214.19,338.74,60.065,1558725304,"201051344000648","174011545737251",29.22,14.00,0,330.93,354.07,15.7,13.3,0.097,1298718.6,1298718.6,1027,0,0,0,L,1122011218,1,121.55,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725331,504374.00
05/24/2019 15:15,2,0.512,ACTIVE,214.19,339.34,60.033,1558725304,"201051344000645","174011545737251",28.96,15.30,0,331.83,354.67,15.1,12.6,0.093,1303819.7,1303819.7,1026,0,0,0,L,1122011218,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725332,504375.00
05/24/2019 15:15,2,0.535,ACTIVE,213.96,339.04,60.038,1558725304,"201051344000569","174011545737251",28.80,14.30,0,330.33,354.07,15.6,13.1,0.093,1320217.9,1320217.9,1030,0,0,0,L,1122011218,1,121.55,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725333,504376.00
05/24/2019 15:15,2,0.572,ACTIVE,214.19,342.65,60.070,1558725304,"179051228000119","174011545737251",29.28,17.00,0,331.83,359.48,17.0,14.5,0.097,106947.0,106947.0,1032,0,0,0,L,46974696,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558725334,504377.00
05/24/2019 15:30,2,0.502,ACTIVE,213.96,337.84,60.012,1558726204,"201051344000579","174011545737251",29.28,13.00,0,330.93,346.26,14.9,12.4,0.084,1320433.2,1320433.2,1029,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726205,504378.00
05/24/2019 15:30,2,0.486,ACTIVE,213.74,336.04,60.012,1558726204,"201051344001025","174011545737251",28.69,13.30,0,330.63,346.86,14.2,11.8,0.084,1303461.2,1303461.2,1026,0,0,0,L,1122011218,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726206,504379.00
05/24/2019 15:30,2,0.492,ACTIVE,213.96,336.64,59.964,1558726204,"201051344001093","174011545737251",28.84,13.70,0,331.23,346.56,14.4,12.0,0.080,1286746.3,1286746.3,1031,0,0,0,L,1122011218,1,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726207,504380.00
05/24/2019 15:30,2,0.461,ACTIVE,213.96,337.24,60.012,1558726204,"201051344000458","174011545737251",29.62,14.70,0,330.63,345.66,13.8,11.4,0.075,1302891.2,1302891.2,1029,0,0,0,L,1122011218,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726208,504381.00
05/24/2019 15:30,2,0.494,ACTIVE,213.74,336.34,60.006,1558726204,"201051344000890","174011545737251",29.18,13.30,0,329.73,346.56,14.6,12.2,0.088,1301660.5,1301660.5,1029,0,0,0,L,1122011218,1,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726209,504382.00
05/24/2019 15:30,2,0.459,ACTIVE,213.74,338.14,59.990,1558726204,"201051344000988","174011545737251",18.61,13.00,0,330.63,345.36,8.7,6.4,0.049,1000288.0,1000288.0,1024,0,0,0,L,1122011218,1,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726210,504383.00
05/24/2019 15:30,2,0.469,ACTIVE,214.41,336.94,60.012,1558726204,"201051344000582","174011545737251",29.38,13.30,0,330.63,346.86,13.9,11.5,0.075,1279998.3,1279998.3,1026,0,0,0,L,1122011218,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726211,504384.00
05/24/2019 15:30,2,0.465,ACTIVE,213.96,338.14,60.033,1558726204,"201051344000868","174011545737251",29.64,13.30,0,330.33,345.96,14.0,11.6,0.080,1288416.5,1288416.5,1028,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726212,504385.00
05/24/2019 15:30,2,0.465,ACTIVE,214.41,339.34,59.980,1558726204,"201051344000576","174011545737251",29.48,13.70,0,331.53,346.86,13.9,11.5,0.080,1306084.2,1306084.2,1031,0,0,0,L,1122011218,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726213,504386.00
05/24/2019 15:30,2,0.457,ACTIVE,213.96,337.84,60.038,1558726204,"201051344001158","174011545737251",29.20,12.70,0,330.33,346.56,13.5,11.1,0.084,1282880.6,1282880.6,1030,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726214,504387.00
05/24/2019 15:30,2,0.453,ACTIVE,214.19,336.94,60.022,1558726204,"201051344000917","174011545737251",29.82,14.70,0,330.63,347.16,13.8,11.3,0.080,1296554.1,1296554.1,1032,0,0,0,L,1122011218,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726215,504388.00
05/24/2019 15:30,2,0.504,ACTIVE,214.19,335.74,60.001,1558726204,"201051344000417","174011545737251",19.22,13.00,0,330.93,343.85,9.8,7.6,0.053,1036233.7,1036233.7,1026,0,0,0,L,1122011218,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726216,504389.00
05/24/2019 15:30,2,0.465,ACTIVE,214.19,337.84,60.012,1558726204,"201051344000685","174011545737251",29.26,13.00,0,331.23,347.76,13.8,11.4,0.084,1302987.4,1302987.4,1031,0,0,0,L,1122011218,1,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726217,504390.00
05/24/2019 15:30,2,0.494,ACTIVE,214.19,337.24,60.012,1558726204,"201051344000651","174011545737251",28.69,13.70,0,331.83,347.46,14.3,11.9,0.084,1296277.7,1296277.7,1029,0,0,0,L,1122011218,1,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726218,504391.00
05/24/2019 15:30,2,0.465,ACTIVE,213.74,337.54,59.969,1558726204,"201051344000594","174011545737251",30.28,13.30,0,329.13,346.26,14.3,11.9,0.084,1308048.5,1308048.5,1030,0,0,0,L,1122011218,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726219,504392.00
05/24/2019 15:30,2,0.480,ACTIVE,213.96,337.84,60.006,1558726204,"201051344000469","174011545737251",29.36,12.70,0,329.73,346.86,14.3,11.9,0.088,1288120.2,1288120.2,1030,0,0,0,L,1122011218,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726220,504393.00
05/24/2019 15:30,2,0.500,ACTIVE,214.19,337.24,60.017,1558726204,"201051344000585","174011545737251",29.46,13.70,0,330.63,346.86,14.9,12.5,0.093,1310017.0,1310017.0,1028,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726221,504394.00
05/24/2019 15:30,2,0.486,ACTIVE,214.64,339.34,60.006,1558726204,"201051344000853","174011545737251",28.19,13.30,0,332.73,347.76,13.9,11.5,0.080,1311392.8,1311392.8,1028,0,0,0,L,1122011218,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726222,504395.00
05/24/2019 15:30,2,0.453,ACTIVE,214.19,337.54,60.006,1558726204,"201051344001145","174011545737251",29.80,12.70,0,331.83,347.16,13.7,11.3,0.080,1311239.4,1311239.4,1028,0,0,0,L,1122011218,1,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726222,504396.00
05/24/2019 15:30,2,0.500,ACTIVE,213.96,337.54,60.012,1558726204,"201051344000438","174011545737251",29.08,13.00,0,331.23,347.16,14.8,12.3,0.088,1304556.1,1304556.1,1025,0,0,0,L,1122011218,1,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726223,504397.00
05/24/2019 15:30,2,0.500,ACTIVE,213.51,336.04,59.980,1558726204,"201051344001135","174011545737251",28.90,13.70,0,330.33,346.56,14.7,12.2,0.084,1291416.7,1291416.7,1025,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726224,504398.00
05/24/2019 15:30,2,0.467,ACTIVE,213.96,337.24,60.012,1558726204,"201051344000983","174011545737251",29.74,13.70,0,331.53,346.86,14.1,11.7,0.084,1309331.6,1309331.6,1027,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726225,504399.00
05/24/2019 15:30,2,0.496,ACTIVE,213.96,336.34,60.017,1558726204,"201051344001203","174011545737251",28.25,14.00,0,330.93,347.16,14.2,11.8,0.088,1299178.9,1299178.9,1028,0,0,0,L,1122011218,1,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726226,504400.00
05/24/2019 15:30,2,0.475,ACTIVE,213.74,336.04,60.012,1558726204,"201051344001230","174011545737251",28.90,12.70,0,329.13,345.96,14.0,11.6,0.084,1294965.3,1294965.3,1034,0,0,0,L,1122011218,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726227,504401.00
05/24/2019 15:30,2,0.486,ACTIVE,213.51,336.94,60.017,1558726204,"201051344000646","174011545737251",29.58,12.70,0,330.33,346.56,14.6,12.2,0.084,1288744.6,1288744.6,1028,0,0,0,L,1122011218,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726228,504402.00
05/24/2019 15:30,2,0.471,ACTIVE,214.19,336.64,60.022,1558726204,"201051344000867","174011545737251",29.68,14.30,0,330.93,346.56,14.2,11.7,0.080,1286488.9,1286488.9,1026,0,0,0,L,1122011218,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726229,504403.00
05/24/2019 15:30,2,0.475,ACTIVE,214.41,339.65,60.012,1558726204,"201051344000633","174011545737251",29.74,13.70,0,331.53,348.66,14.3,11.9,0.088,1283830.7,1283830.7,1029,0,0,0,L,1122011218,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726230,504404.00
05/24/2019 15:30,2,0.543,ACTIVE,213.51,336.64,60.012,1558726204,"201051344000955","174011545737251",26.20,13.70,0,330.33,346.26,14.4,12.0,0.080,1309059.8,1309059.8,1028,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726231,504405.00
05/24/2019 15:30,2,0.518,ACTIVE,213.96,337.54,60.022,1558726204,"201051344000648","174011545737251",24.63,13.00,0,331.53,346.56,12.9,10.5,0.080,1298721.2,1298721.2,1028,0,0,0,L,1122011218,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726232,504406.00
05/24/2019 15:30,2,0.457,ACTIVE,214.19,338.44,60.017,1558726204,"201051344000645","174011545737251",29.82,14.70,0,331.83,348.06,13.8,11.4,0.080,1303822.2,1303822.2,1027,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726233,504407.00
05/24/2019 15:30,2,0.488,ACTIVE,213.96,338.14,59.980,1558726204,"201051344000569","174011545737251",29.16,13.70,0,331.53,346.86,14.4,12.0,0.088,1320220.5,1320220.5,1031,0,0,0,L,1122011218,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726234,504408.00
05/24/2019 15:30,2,0.529,ACTIVE,214.41,341.45,60.022,1558726204,"179051228000119","174011545737251",29.24,16.30,0,332.73,351.37,15.7,13.2,0.084,106949.9,106949.9,1033,0,0,0,L,46974696,1,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558726235,504409.00
