ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/24/2019 15:45,2,0.693,ACTIVE,213.29,338.74,60.017,1558727104,"201051344000579","174011545737251",29.14,13.00,0,330.63,354.67,20.5,17.9,0.137,1320438.3,1320438.3,1030,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727105,504410.00
05/24/2019 15:45,2,0.668,ACTIVE,213.96,337.54,60.022,1558727104,"201051344001025","174011545737251",30.08,13.00,0,328.82,353.47,20.4,17.7,0.137,1303466.3,1303466.3,1027,0,0,0,L,1122011218,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727106,504411.00
05/24/2019 15:45,2,0.668,ACTIVE,213.96,339.34,60.001,1558727104,"201051344001093","174011545737251",29.88,13.70,0,327.62,353.17,20.3,17.6,0.133,1286751.4,1286751.4,1032,0,0,0,L,1122011218,1,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727107,504412.00
05/24/2019 15:45,2,0.639,ACTIVE,213.29,338.44,60.017,1558727104,"201051344000458","174011545737251",29.76,14.30,0,330.33,353.77,19.3,16.7,0.133,1302895.9,1302895.9,1030,0,0,0,L,1122011218,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727108,504413.00
05/24/2019 15:45,2,0.697,ACTIVE,213.74,338.14,60.028,1558727104,"201051344000890","174011545737251",29.26,13.30,0,328.22,353.77,20.7,18.0,0.141,1301665.6,1301665.6,1030,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727109,504414.00
05/24/2019 15:45,2,0.625,ACTIVE,213.29,338.44,60.001,1558727104,"201051344000988","174011545737251",19.40,12.70,0,330.03,350.47,12.3,10.0,0.088,1000290.9,1000290.9,1025,0,0,0,L,1122011218,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727110,504415.00
05/24/2019 15:45,2,0.648,ACTIVE,214.19,339.65,60.001,1558727104,"201051344000582","174011545737251",29.82,13.00,0,328.22,353.77,19.6,17.0,0.137,1280003.2,1280003.2,1027,0,0,0,L,1122011218,1,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727111,504416.00
05/24/2019 15:45,2,0.658,ACTIVE,213.29,338.74,60.012,1558727104,"201051344000868","174011545737251",29.08,13.00,0,329.73,354.37,19.4,16.8,0.133,1288421.4,1288421.4,1029,0,0,0,L,1122011218,1,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727112,504417.00
05/24/2019 15:45,2,0.639,ACTIVE,213.74,339.95,60.043,1558727104,"201051344000576","174011545737251",29.58,13.30,0,330.93,354.67,19.1,16.6,0.133,1306088.9,1306088.9,1032,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727113,504418.00
05/24/2019 15:45,2,0.633,ACTIVE,213.29,338.14,59.985,1558727104,"201051344001158","174011545737251",29.56,12.30,0,330.63,354.37,18.9,16.3,0.133,1282885.3,1282885.3,1031,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727114,504419.00
05/24/2019 15:45,2,0.645,ACTIVE,213.96,339.04,60.028,1558727104,"201051344000917","174011545737251",29.40,14.30,0,328.22,353.17,19.2,16.6,0.133,1296558.9,1296558.9,1033,0,0,0,L,1122011218,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727115,504420.00
05/24/2019 15:45,2,0.705,ACTIVE,213.96,337.84,59.996,1558727104,"201051344000417","174011545737251",18.94,12.70,0,328.82,347.46,13.5,11.1,0.088,1036236.9,1036236.9,1027,0,0,0,L,1122011218,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727116,504421.00
05/24/2019 15:45,2,0.646,ACTIVE,213.96,339.34,60.006,1558727104,"201051344000685","174011545737251",29.54,13.00,0,329.43,353.77,19.4,16.8,0.141,1302992.3,1302992.3,1032,0,0,0,L,1122011218,1,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727116,504422.00
05/24/2019 15:45,2,0.662,ACTIVE,213.96,339.04,60.001,1558727104,"201051344000651","174011545737251",29.70,13.30,0,329.73,353.77,19.9,17.3,0.141,1296282.7,1296282.7,1030,0,0,0,L,1122011218,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727117,504423.00
05/24/2019 15:45,2,0.650,ACTIVE,213.06,338.14,60.043,1558727104,"201051344000594","174011545737251",29.60,13.00,0,329.43,353.77,19.5,16.9,0.133,1308053.4,1308053.4,1031,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727118,504424.00
05/24/2019 15:45,2,0.641,ACTIVE,213.51,338.74,60.028,1558727104,"201051344000469","174011545737251",29.66,12.70,0,329.43,354.37,19.3,16.7,0.133,1288125.0,1288125.0,1031,0,0,0,L,1122011218,1,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727119,504425.00
05/24/2019 15:45,2,0.689,ACTIVE,213.96,339.34,59.990,1558727104,"201051344000585","174011545737251",29.34,13.30,0,329.13,353.77,20.5,17.9,0.141,1310022.2,1310022.2,1029,0,0,0,L,1122011218,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727120,504426.00
05/24/2019 15:45,2,0.633,ACTIVE,213.96,340.55,60.001,1558727104,"201051344000853","174011545737251",29.64,13.30,0,332.43,355.88,19.1,16.5,0.133,1311397.5,1311397.5,1029,0,0,0,L,1122011218,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727121,504427.00
05/24/2019 15:45,2,0.641,ACTIVE,214.19,339.34,60.006,1558727104,"201051344001145","174011545737251",29.44,12.30,0,329.73,353.47,19.1,16.5,0.137,1311244.3,1311244.3,1029,0,0,0,L,1122011218,1,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727122,504428.00
05/24/2019 15:45,2,0.654,ACTIVE,213.96,338.74,60.033,1558727104,"201051344000438","174011545737251",30.42,13.00,0,329.73,354.37,20.2,17.6,0.133,1304561.2,1304561.2,1026,0,0,0,L,1122011218,1,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727123,504429.00
05/24/2019 15:45,2,0.674,ACTIVE,213.74,338.44,59.985,1558727104,"201051344001135","174011545737251",29.74,13.30,0,328.52,353.17,20.3,17.7,0.137,1291421.9,1291421.9,1026,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727124,504430.00
05/24/2019 15:45,2,0.637,ACTIVE,213.51,338.44,60.022,1558727104,"201051344000983","174011545737251",29.42,13.70,0,329.73,354.07,19.0,16.4,0.133,1309336.4,1309336.4,1028,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727125,504431.00
05/24/2019 15:45,2,0.648,ACTIVE,213.96,338.14,60.006,1558727104,"201051344001203","174011545737251",29.84,13.70,0,329.43,354.37,19.6,17.0,0.137,1299183.9,1299183.9,1029,0,0,0,L,1122011218,1,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727126,504432.00
05/24/2019 15:45,2,0.633,ACTIVE,213.74,338.44,60.012,1558727104,"201051344001230","174011545737251",29.76,12.70,0,327.02,353.17,19.1,16.6,0.133,1294970.2,1294970.2,1035,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727127,504433.00
05/24/2019 15:45,2,0.660,ACTIVE,213.51,338.74,60.006,1558727104,"201051344000646","174011545737251",29.66,13.00,0,327.62,353.47,19.9,17.2,0.137,1288749.6,1288749.6,1029,0,0,0,L,1122011218,1,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727128,504434.00
05/24/2019 15:45,2,0.645,ACTIVE,213.51,338.14,60.017,1558727104,"201051344000867","174011545737251",29.58,14.30,0,330.03,353.47,19.3,16.7,0.128,1286493.8,1286493.8,1027,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727129,504435.00
05/24/2019 15:45,2,0.639,ACTIVE,213.96,340.55,60.006,1558727104,"201051344000633","174011545737251",29.54,13.30,0,330.93,355.58,19.1,16.5,0.128,1283835.5,1283835.5,1030,0,0,0,L,1122011218,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727129,504436.00
05/24/2019 15:45,2,0.670,ACTIVE,213.51,339.04,60.012,1558727104,"201051344000955","174011545737251",30.10,13.30,0,328.52,353.17,20.5,17.9,0.137,1309064.9,1309064.9,1029,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727130,504437.00
05/24/2019 15:45,2,0.650,ACTIVE,213.51,338.74,59.996,1558727104,"201051344000648","174011545737251",29.24,12.70,0,330.63,354.07,19.3,16.7,0.128,1298726.0,1298726.0,1029,0,0,0,L,1122011218,1,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727131,504438.00
05/24/2019 15:45,2,0.645,ACTIVE,213.74,339.04,60.017,1558727104,"201051344000645","174011545737251",28.67,14.30,0,331.83,354.37,18.7,16.1,0.128,1303826.9,1303826.9,1028,0,0,0,L,1122011218,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727132,504439.00
05/24/2019 15:45,2,0.652,ACTIVE,213.29,338.74,60.054,1558727104,"201051344000569","174011545737251",29.44,13.30,0,331.23,354.67,19.5,16.9,0.137,1320225.4,1320225.4,1032,0,0,0,L,1122011218,1,121.10,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727133,504440.00
05/24/2019 15:45,2,0.697,ACTIVE,213.74,342.05,60.012,1558727104,"179051228000119","174011545737251",29.48,16.00,0,332.43,357.08,20.9,18.2,0.133,106952.2,106952.2,1034,0,0,0,L,46974696,1,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558727134,504441.00
05/24/2019 16:00,2,0.891,ACTIVE,213.74,341.15,60.028,1558728004,"201051344000579","174011545737251",30.69,12.70,0,329.13,353.17,27.7,24.8,0.199,1320443.6,1320443.6,1031,0,0,0,L,1122011218,1,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728005,504442.00
05/24/2019 16:00,2,0.908,ACTIVE,213.74,341.15,60.022,1558728004,"201051344001025","174011545737251",30.16,13.00,0,330.63,354.07,27.8,24.9,0.203,1303471.6,1303471.6,1028,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728006,504443.00
05/24/2019 16:00,2,0.900,ACTIVE,213.96,341.75,60.001,1558728004,"201051344001093","174011545737251",30.30,13.30,0,329.73,353.47,27.7,24.8,0.199,1286756.7,1286756.7,1033,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728007,504444.00
05/24/2019 16:00,2,0.863,ACTIVE,213.51,339.95,60.017,1558728004,"201051344000458","174011545737251",29.94,14.30,0,327.92,352.27,26.2,23.3,0.194,1302900.9,1302900.9,1031,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728008,504445.00
05/24/2019 16:00,2,0.932,ACTIVE,213.51,341.15,60.049,1558728004,"201051344000890","174011545737251",29.98,13.00,0,329.13,353.47,28.3,25.4,0.208,1301671.0,1301671.0,1031,0,0,0,L,1122011218,1,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728008,504446.00
05/24/2019 16:00,2,0.861,ACTIVE,213.51,340.25,60.033,1558728004,"201051344000988","174011545737251",19.74,12.70,0,328.82,348.96,17.3,14.7,0.128,1000294.0,1000294.0,1026,0,0,0,L,1122011218,1,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728009,504447.00
05/24/2019 16:00,2,0.896,ACTIVE,214.19,342.35,60.028,1558728004,"201051344000582","174011545737251",30.04,13.00,0,329.73,354.07,27.3,24.4,0.208,1280008.4,1280008.4,1028,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728010,504448.00
05/24/2019 16:00,2,0.879,ACTIVE,213.06,340.55,60.049,1558728004,"201051344000868","174011545737251",30.18,12.70,0,327.02,352.57,26.9,24.0,0.199,1288426.5,1288426.5,1030,0,0,0,L,1122011218,1,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728011,504449.00
05/24/2019 16:00,2,0.873,ACTIVE,213.74,342.05,60.028,1558728004,"201051344000576","174011545737251",29.66,13.30,0,330.63,353.47,26.3,23.4,0.194,1306093.9,1306093.9,1033,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728012,504450.00
05/24/2019 16:00,2,0.863,ACTIVE,213.51,341.45,60.001,1558728004,"201051344001158","174011545737251",30.22,12.30,0,327.92,352.87,26.4,23.6,0.203,1282890.3,1282890.3,1032,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728013,504451.00
05/24/2019 16:00,2,0.887,ACTIVE,213.96,342.05,59.996,1558728004,"201051344000917","174011545737251",30.24,14.30,0,329.73,353.47,27.2,24.3,0.203,1296564.0,1296564.0,1034,0,0,0,L,1122011218,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728014,504452.00
05/24/2019 16:00,2,0.943,ACTIVE,213.74,339.04,60.022,1558728004,"201051344000417","174011545737251",19.70,12.30,0,329.43,348.06,18.8,16.2,0.133,1036240.3,1036240.3,1028,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728015,504453.00
05/24/2019 16:00,2,0.893,ACTIVE,213.96,342.95,60.038,1558728004,"201051344000685","174011545737251",30.36,12.70,0,329.43,354.37,27.5,24.6,0.212,1302997.4,1302997.4,1033,0,0,0,L,1122011218,1,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728016,504454.00
05/24/2019 16:00,2,0.926,ACTIVE,213.96,342.95,60.033,1558728004,"201051344000651","174011545737251",30.16,13.00,0,329.43,354.07,28.3,25.4,0.212,1296288.0,1296288.0,1031,0,0,0,L,1122011218,1,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728017,504455.00
05/24/2019 16:00,2,0.893,ACTIVE,213.06,340.55,60.028,1558728004,"201051344000594","174011545737251",30.40,13.00,0,327.32,351.97,27.5,24.6,0.208,1308058.6,1308058.6,1032,0,0,0,L,1122011218,1,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728018,504456.00
05/24/2019 16:00,2,0.889,ACTIVE,213.74,341.45,60.017,1558728004,"201051344000469","174011545737251",30.10,12.30,0,329.13,352.57,27.1,24.3,0.203,1288130.1,1288130.1,1032,0,0,0,L,1122011218,1,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728019,504457.00
05/24/2019 16:00,2,0.947,ACTIVE,213.96,342.35,60.038,1558728004,"201051344000585","174011545737251",30.26,13.00,0,329.13,354.37,29.1,26.1,0.217,1310027.6,1310027.6,1030,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728020,504458.00
05/24/2019 16:00,2,0.889,ACTIVE,213.96,342.35,60.028,1558728004,"201051344000853","174011545737251",30.04,13.00,0,330.33,353.77,27.1,24.2,0.203,1311402.5,1311402.5,1030,0,0,0,L,1122011218,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728021,504459.00
05/24/2019 16:00,2,0.902,ACTIVE,213.96,342.35,60.075,1558728004,"201051344001145","174011545737251",30.43,12.30,0,330.63,354.37,27.9,25.0,0.208,1311249.4,1311249.4,1030,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728022,504460.00
05/24/2019 16:00,2,0.953,ACTIVE,213.74,342.05,60.028,1558728004,"201051344000438","174011545737251",30.10,12.70,0,330.03,354.37,29.1,26.2,0.217,1304566.6,1304566.6,1027,0,0,0,L,1122011218,1,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728023,504461.00
05/24/2019 16:00,2,0.951,ACTIVE,213.29,340.55,60.033,1558728004,"201051344001135","174011545737251",30.34,13.30,0,329.13,353.47,29.3,26.3,0.217,1291427.3,1291427.3,1027,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728024,504462.00
05/24/2019 16:00,2,0.879,ACTIVE,213.29,340.55,60.006,1558728004,"201051344000983","174011545737251",30.51,13.30,0,329.43,352.57,27.2,24.3,0.203,1309341.4,1309341.4,1029,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728024,504463.00
05/24/2019 16:00,2,0.941,ACTIVE,213.74,341.45,60.028,1558728004,"201051344001203","174011545737251",29.94,13.70,0,330.33,354.67,28.6,25.7,0.221,1299189.1,1299189.1,1030,0,0,0,L,1122011218,1,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728025,504464.00
05/24/2019 16:00,2,0.934,ACTIVE,213.51,341.15,60.070,1558728004,"201051344001230","174011545737251",29.80,12.30,0,328.52,352.27,28.2,25.3,0.212,1294975.3,1294975.3,1036,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728026,504465.00
05/24/2019 16:00,2,0.943,ACTIVE,213.29,341.75,60.012,1558728004,"201051344000646","174011545737251",30.36,12.70,0,328.82,353.77,29.0,26.1,0.230,1288754.9,1288754.9,1030,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728027,504466.00
05/24/2019 16:00,2,0.914,ACTIVE,213.51,340.25,60.038,1558728004,"201051344000867","174011545737251",30.28,14.00,0,329.73,352.27,28.1,25.1,0.208,1286498.9,1286498.9,1028,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728028,504467.00
05/24/2019 16:00,2,0.910,ACTIVE,213.96,342.95,60.028,1558728004,"201051344000633","174011545737251",30.20,13.30,0,329.73,354.07,27.9,25.0,0.208,1283840.5,1283840.5,1031,0,0,0,L,1122011218,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728029,504468.00
05/24/2019 16:00,2,0.971,ACTIVE,213.29,341.45,60.065,1558728004,"201051344000955","174011545737251",30.38,13.30,0,329.13,352.87,29.9,26.9,0.230,1309070.4,1309070.4,1030,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728030,504469.00
05/24/2019 16:00,2,0.918,ACTIVE,213.51,341.45,60.043,1558728004,"201051344000648","174011545737251",30.08,12.70,0,330.33,352.87,28.0,25.1,0.212,1298731.1,1298731.1,1030,0,0,0,L,1122011218,1,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728031,504470.00
05/24/2019 16:00,2,0.912,ACTIVE,213.74,342.05,60.043,1558728004,"201051344000645","174011545737251",30.02,14.00,0,330.33,352.87,27.8,24.9,0.203,1303831.9,1303831.9,1029,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728032,504471.00
05/24/2019 16:00,2,0.918,ACTIVE,213.51,341.45,60.054,1558728004,"201051344000569","174011545737251",30.55,13.30,0,330.03,353.17,28.5,25.6,0.208,1320230.5,1320230.5,1033,0,0,0,L,1122011218,1,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728033,504472.00
05/24/2019 16:00,2,0.979,ACTIVE,213.74,345.06,60.038,1558728004,"179051228000119","174011545737251",30.22,15.80,0,330.93,356.18,30.0,27.0,0.217,106957.7,106957.7,1035,0,0,0,L,46974696,1,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728034,504473.00
05/24/2019 16:15,2,0.727,ACTIVE,213.29,337.84,60.006,1558728904,"201051344000579","174011545737251",30.61,12.30,0,330.03,357.08,22.5,19.8,0.150,1320449.5,1320449.5,1032,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728905,504474.00
05/24/2019 16:15,2,0.723,ACTIVE,213.29,338.44,60.022,1558728904,"201051344001025","174011545737251",30.42,12.70,0,330.03,357.08,22.3,19.6,0.159,1303477.4,1303477.4,1029,0,0,0,L,1122011218,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728906,504475.00
05/24/2019 16:15,2,0.734,ACTIVE,213.51,339.95,60.006,1558728904,"201051344001093","174011545737251",29.90,13.00,0,329.73,357.08,22.3,19.6,0.146,1286762.5,1286762.5,1034,0,0,0,L,1122011218,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728907,504476.00
05/24/2019 16:15,2,0.699,ACTIVE,213.06,338.14,59.996,1558728904,"201051344000458","174011545737251",29.98,14.00,0,329.73,355.88,21.3,18.6,0.150,1302906.4,1302906.4,1032,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728908,504477.00
05/24/2019 16:15,2,0.746,ACTIVE,213.29,338.74,59.985,1558728904,"201051344000890","174011545737251",30.28,12.70,0,329.43,357.08,22.9,20.2,0.159,1301677.0,1301677.0,1032,0,0,0,L,1122011218,1,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728909,504478.00
05/24/2019 16:15,2,0.701,ACTIVE,213.29,338.44,60.001,1558728904,"201051344000988","174011545737251",19.50,12.00,0,329.73,351.67,13.8,11.4,0.102,1000297.4,1000297.4,1027,0,0,0,L,1122011218,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728910,504479.00
05/24/2019 16:15,2,0.729,ACTIVE,213.96,339.95,60.017,1558728904,"201051344000582","174011545737251",29.86,12.70,0,330.33,357.38,22.1,19.4,0.155,1280014.1,1280014.1,1029,0,0,0,L,1122011218,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728911,504480.00
05/24/2019 16:15,2,0.725,ACTIVE,213.06,337.24,60.049,1558728904,"201051344000868","174011545737251",29.70,12.30,0,328.22,356.48,21.8,19.1,0.155,1288432.1,1288432.1,1031,0,0,0,L,1122011218,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728912,504481.00
05/24/2019 16:15,2,0.709,ACTIVE,213.96,340.25,60.006,1558728904,"201051344000576","174011545737251",29.98,13.00,0,330.63,357.08,21.5,18.9,0.155,1306099.4,1306099.4,1034,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728913,504482.00
05/24/2019 16:15,2,0.705,ACTIVE,213.51,339.95,60.054,1558728904,"201051344001158","174011545737251",29.94,11.70,0,330.03,357.38,21.4,18.8,0.155,1282895.8,1282895.8,1033,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728914,504483.00
05/24/2019 16:15,2,0.727,ACTIVE,213.74,339.95,60.001,1558728904,"201051344000917","174011545737251",29.58,14.00,0,329.13,356.78,21.8,19.1,0.155,1296569.6,1296569.6,1035,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728915,504484.00
05/24/2019 16:15,2,0.777,ACTIVE,213.74,337.54,59.980,1558728904,"201051344000417","174011545737251",19.58,12.00,0,330.03,349.56,15.4,13.0,0.106,1036244.1,1036244.1,1029,0,0,0,L,1122011218,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728916,504485.00
05/24/2019 16:15,2,0.736,ACTIVE,213.74,340.55,60.001,1558728904,"201051344000685","174011545737251",29.76,12.30,0,329.73,357.08,22.2,19.5,0.168,1303003.0,1303003.0,1034,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728916,504486.00
05/24/2019 16:15,2,0.742,ACTIVE,213.51,339.95,59.975,1558728904,"201051344000651","174011545737251",30.51,12.70,0,331.23,357.38,23.0,20.2,0.164,1296293.8,1296293.8,1032,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728917,504487.00
05/24/2019 16:15,2,0.740,ACTIVE,213.06,338.74,60.017,1558728904,"201051344000594","174011545737251",29.84,12.70,0,326.12,356.48,22.4,19.7,0.164,1308064.2,1308064.2,1033,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728918,504488.00
05/24/2019 16:15,2,0.711,ACTIVE,213.51,339.65,60.006,1558728904,"201051344000469","174011545737251",30.67,12.00,0,328.82,356.48,22.1,19.4,0.164,1288135.6,1288135.6,1033,0,0,0,L,1122011218,1,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728919,504489.00
05/24/2019 16:15,2,0.781,ACTIVE,213.74,340.55,60.006,1558728904,"201051344000585","174011545737251",29.94,12.30,0,329.73,357.38,23.7,21.0,0.172,1310033.5,1310033.5,1031,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728920,504490.00
05/24/2019 16:15,2,0.738,ACTIVE,213.96,340.55,59.990,1558728904,"201051344000853","174011545737251",29.66,12.30,0,330.93,358.28,22.2,19.5,0.159,1311408.1,1311408.1,1031,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728921,504491.00
05/24/2019 16:15,2,0.740,ACTIVE,213.74,339.95,59.985,1558728904,"201051344001145","174011545737251",29.86,12.00,0,331.23,357.38,22.4,19.7,0.164,1311255.0,1311255.0,1031,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728922,504492.00
05/24/2019 16:15,2,0.760,ACTIVE,213.51,339.65,59.996,1558728904,"201051344000438","174011545737251",30.77,12.30,0,330.33,358.28,23.7,21.0,0.164,1304572.5,1304572.5,1028,0,0,0,L,1122011218,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728923,504493.00
05/24/2019 16:15,2,0.779,ACTIVE,213.29,338.74,59.964,1558728904,"201051344001135","174011545737251",30.10,12.70,0,328.52,357.08,23.8,21.0,0.164,1291433.2,1291433.2,1028,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728924,504494.00
05/24/2019 16:15,2,0.723,ACTIVE,213.29,339.04,59.996,1558728904,"201051344000983","174011545737251",30.40,13.30,0,329.73,355.88,22.3,19.6,0.159,1309346.8,1309346.8,1030,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728925,504495.00
05/24/2019 16:15,2,0.756,ACTIVE,213.51,339.65,60.017,1558728904,"201051344001203","174011545737251",30.14,13.30,0,331.23,357.68,23.1,20.4,0.172,1299194.8,1299194.8,1031,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728926,504496.00
05/24/2019 16:15,2,0.740,ACTIVE,213.29,339.34,60.017,1558728904,"201051344001230","174011545737251",30.10,12.30,0,327.02,356.78,22.6,19.9,0.168,1294980.9,1294980.9,1037,0,0,0,L,1122011218,1,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728927,504497.00
05/24/2019 16:15,2,0.758,ACTIVE,213.06,339.95,59.948,1558728904,"201051344000646","174011545737251",30.57,12.30,0,328.52,357.38,23.5,20.7,0.172,1288760.7,1288760.7,1031,0,0,0,L,1122011218,1,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728928,504498.00
05/24/2019 16:15,2,0.750,ACTIVE,213.51,338.74,59.996,1558728904,"201051344000867","174011545737251",29.86,13.70,0,329.73,355.88,22.7,20.0,0.159,1286504.4,1286504.4,1029,0,0,0,L,1122011218,1,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728928,504499.00
05/24/2019 16:15,2,0.732,ACTIVE,213.74,340.55,59.969,1558728904,"201051344000633","174011545737251",30.43,12.70,0,330.63,357.98,22.6,19.9,0.164,1283846.0,1283846.0,1032,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728929,504500.00
05/24/2019 16:15,2,0.783,ACTIVE,213.06,339.65,60.022,1558728904,"201051344000955","174011545737251",30.36,12.70,0,329.13,356.78,24.1,21.4,0.172,1309076.3,1309076.3,1031,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728930,504501.00
05/24/2019 16:15,2,0.744,ACTIVE,213.29,339.04,60.017,1558728904,"201051344000648","174011545737251",30.18,12.30,0,330.33,356.78,22.8,20.1,0.159,1298736.6,1298736.6,1031,0,0,0,L,1122011218,1,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728931,504502.00
05/24/2019 16:15,2,0.746,ACTIVE,213.74,339.34,60.006,1558728904,"201051344000645","174011545737251",29.64,13.70,0,331.53,357.08,22.4,19.7,0.159,1303837.3,1303837.3,1030,0,0,0,L,1122011218,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728932,504503.00
05/24/2019 16:15,2,0.752,ACTIVE,213.29,339.65,60.001,1558728904,"201051344000569","174011545737251",30.34,12.70,0,329.43,356.48,23.2,20.4,0.164,1320236.1,1320236.1,1034,0,0,0,L,1122011218,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728933,504504.00
05/24/2019 16:15,2,0.807,ACTIVE,213.74,342.95,59.953,1558728904,"179051228000119","174011545737251",30.04,15.50,0,330.93,359.78,24.6,21.8,0.164,106963.6,106963.6,1036,0,0,0,L,46974696,1,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558728935,504505.00
05/24/2019 16:30,2,0.961,ACTIVE,213.51,341.45,60.006,1558729804,"201051344000579","174011545737251",30.69,12.00,0,330.03,354.67,29.9,27.0,0.221,1320455.7,1320455.7,1033,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729805,504506.00
05/24/2019 16:30,2,0.977,ACTIVE,214.19,341.45,60.001,1558729804,"201051344001025","174011545737251",30.57,12.30,0,329.43,354.97,30.2,27.3,0.221,1303483.7,1303483.7,1030,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729806,504507.00
05/24/2019 16:30,2,0.984,ACTIVE,214.41,342.95,59.980,1558729804,"201051344001093","174011545737251",30.14,12.70,0,330.03,354.97,30.1,27.1,0.217,1286768.7,1286768.7,1035,0,0,0,L,1122011218,1,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729807,504508.00
05/24/2019 16:30,2,0.922,ACTIVE,213.74,340.85,60.001,1558729804,"201051344000458","174011545737251",30.28,13.70,0,327.02,353.47,28.3,25.4,0.217,1302912.3,1302912.3,1033,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729808,504509.00
05/24/2019 16:30,2,0.980,ACTIVE,214.19,341.45,60.012,1558729804,"201051344000890","174011545737251",30.77,12.30,0,328.52,354.67,30.6,27.6,0.221,1301683.4,1301683.4,1033,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729808,504510.00
05/24/2019 16:30,2,0.934,ACTIVE,213.74,340.55,60.033,1558729804,"201051344000988","174011545737251",19.78,12.00,0,329.43,349.56,18.7,16.1,0.150,1000301.1,1000301.1,1028,0,0,0,L,1122011218,1,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729809,504511.00
05/24/2019 16:30,2,0.955,ACTIVE,214.64,342.65,60.006,1558729804,"201051344000582","174011545737251",30.36,12.30,0,329.73,355.58,29.4,26.5,0.221,1280020.2,1280020.2,1030,0,0,0,L,1122011218,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729810,504512.00
05/24/2019 16:30,2,0.949,ACTIVE,213.51,341.45,59.990,1558729804,"201051344000868","174011545737251",30.02,12.00,0,327.32,354.07,28.9,25.9,0.217,1288438.1,1288438.1,1032,0,0,0,L,1122011218,1,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729811,504513.00
05/24/2019 16:30,2,0.924,ACTIVE,214.19,342.65,60.006,1558729804,"201051344000576","174011545737251",30.22,12.70,0,329.43,354.97,28.3,25.4,0.212,1306105.3,1306105.3,1035,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729812,504514.00
05/24/2019 16:30,2,0.926,ACTIVE,213.74,341.75,60.012,1558729804,"201051344001158","174011545737251",30.26,11.70,0,327.92,354.37,28.4,25.5,0.217,1282901.7,1282901.7,1034,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729813,504515.00
05/24/2019 16:30,2,0.936,ACTIVE,214.41,342.65,60.006,1558729804,"201051344000917","174011545737251",30.34,13.30,0,328.52,355.28,28.8,25.8,0.212,1296575.6,1296575.6,1036,0,0,0,L,1122011218,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729814,504516.00
05/24/2019 16:30,2,1.002,ACTIVE,214.41,339.65,60.006,1558729804,"201051344000417","174011545737251",19.60,11.70,0,329.13,348.66,19.9,17.3,0.141,1036248.1,1036248.1,1030,0,0,0,L,1122011218,1,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729815,504517.00
05/24/2019 16:30,2,0.945,ACTIVE,214.41,342.35,60.006,1558729804,"201051344000685","174011545737251",29.94,12.30,0,330.33,355.28,28.7,25.8,0.225,1303009.1,1303009.1,1035,0,0,0,L,1122011218,1,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729816,504518.00
05/24/2019 16:30,2,0.971,ACTIVE,214.41,342.65,60.006,1558729804,"201051344000651","174011545737251",30.02,12.30,0,330.03,355.88,29.6,26.6,0.217,1296300.1,1296300.1,1033,0,0,0,L,1122011218,1,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729817,504519.00
05/24/2019 16:30,2,0.918,ACTIVE,213.29,340.55,60.017,1558729804,"201051344000594","174011545737251",30.61,12.30,0,327.92,354.67,28.5,25.6,0.208,1308070.3,1308070.3,1034,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729818,504520.00
05/24/2019 16:30,2,0.918,ACTIVE,213.74,341.45,60.006,1558729804,"201051344000469","174011545737251",30.30,11.70,0,328.22,353.77,28.2,25.3,0.212,1288141.6,1288141.6,1034,0,0,0,L,1122011218,1,121.33,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729819,504521.00
05/24/2019 16:30,2,0.980,ACTIVE,214.19,342.05,60.006,1558729804,"201051344000585","174011545737251",30.18,12.30,0,329.73,355.28,30.0,27.0,0.221,1310040.0,1310040.0,1032,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729820,504522.00
05/24/2019 16:30,2,0.916,ACTIVE,214.41,342.65,60.012,1558729804,"201051344000853","174011545737251",30.18,12.00,0,331.23,355.58,28.0,25.1,0.212,1311414.0,1311414.0,1032,0,0,0,L,1122011218,1,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729821,504523.00
05/24/2019 16:30,2,0.906,ACTIVE,214.19,341.75,60.001,1558729804,"201051344001145","174011545737251",30.67,11.70,0,329.73,355.28,28.1,25.2,0.212,1311261.0,1311261.0,1032,0,0,0,L,1122011218,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729822,504524.00
05/24/2019 16:30,2,0.936,ACTIVE,214.19,341.75,60.006,1558729804,"201051344000438","174011545737251",30.97,12.00,0,329.73,356.48,29.4,26.5,0.221,1304578.8,1304578.8,1029,0,0,0,L,1122011218,1,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729823,504525.00
05/24/2019 16:30,2,0.959,ACTIVE,213.74,340.85,60.006,1558729804,"201051344001135","174011545737251",30.12,12.30,0,329.13,355.28,29.3,26.3,0.217,1291439.5,1291439.5,1029,0,0,0,L,1122011218,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729824,504526.00
05/24/2019 16:30,2,0.887,ACTIVE,213.74,340.25,60.006,1558729804,"201051344000983","174011545737251",30.36,13.00,0,328.52,353.17,27.2,24.4,0.203,1309352.7,1309352.7,1031,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729825,504527.00
05/24/2019 16:30,2,0.938,ACTIVE,214.19,341.75,60.012,1558729804,"201051344001203","174011545737251",29.78,13.30,0,329.73,355.88,28.3,25.4,0.217,1299200.9,1299200.9,1032,0,0,0,L,1122011218,1,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729825,504528.00
05/24/2019 16:30,2,0.912,ACTIVE,213.74,339.95,60.006,1558729804,"201051344001230","174011545737251",30.16,11.70,0,327.62,353.47,27.9,25.0,0.208,1294987.0,1294987.0,1038,0,0,0,L,1122011218,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729826,504529.00
05/24/2019 16:30,2,0.928,ACTIVE,213.51,341.15,60.017,1558729804,"201051344000646","174011545737251",30.34,12.00,0,327.62,355.28,28.6,25.6,0.221,1288766.9,1288766.9,1032,0,0,0,L,1122011218,1,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729827,504530.00
05/24/2019 16:30,2,0.895,ACTIVE,213.74,340.25,60.022,1558729804,"201051344000867","174011545737251",30.32,13.30,0,326.72,353.17,27.5,24.6,0.203,1286510.5,1286510.5,1030,0,0,0,L,1122011218,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729828,504531.00
05/24/2019 16:30,2,0.881,ACTIVE,214.19,342.05,60.012,1558729804,"201051344000633","174011545737251",30.45,12.30,0,329.13,355.28,27.2,24.3,0.208,1283852.0,1283852.0,1033,0,0,0,L,1122011218,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729829,504532.00
05/24/2019 16:30,2,0.930,ACTIVE,213.51,341.15,60.006,1558729804,"201051344000955","174011545737251",30.75,12.30,0,327.02,354.67,28.9,26.0,0.217,1309082.6,1309082.6,1032,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729830,504533.00
05/24/2019 16:30,2,0.885,ACTIVE,213.51,340.55,60.012,1558729804,"201051344000648","174011545737251",30.24,12.00,0,328.82,354.07,27.1,24.2,0.203,1298742.5,1298742.5,1032,0,0,0,L,1122011218,1,121.33,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729831,504534.00
05/24/2019 16:30,2,0.881,ACTIVE,213.96,341.15,60.001,1558729804,"201051344000645","174011545737251",30.00,13.30,0,330.63,354.37,26.8,24.0,0.199,1303843.2,1303843.2,1031,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729832,504535.00
05/24/2019 16:30,2,0.902,ACTIVE,213.51,341.15,60.012,1558729804,"201051344000569","174011545737251",30.04,12.70,0,328.82,354.37,27.5,24.6,0.208,1320242.1,1320242.1,1035,0,0,0,L,1122011218,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729833,504536.00
05/24/2019 16:30,2,0.939,ACTIVE,213.96,344.76,60.001,1558729804,"179051228000119","174011545737251",30.36,15.30,0,330.63,357.08,28.9,26.0,0.208,106970.0,106970.0,1037,0,0,0,L,46974696,1,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558729834,504537.00
05/24/2019 16:45,2,0.643,ACTIVE,212.83,337.84,60.017,1558730704,"201051344000579","174011545737251",29.82,11.70,0,329.43,354.97,19.4,16.8,0.124,1320460.6,1320460.6,1034,0,0,0,L,1122011218,1,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730705,504538.00
05/24/2019 16:45,2,0.633,ACTIVE,212.83,336.64,60.049,1558730704,"201051344001025","174011545737251",29.98,12.00,0,329.73,356.48,19.2,16.6,0.133,1303488.6,1303488.6,1031,0,0,0,L,1122011218,1,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730706,504539.00
05/24/2019 16:45,2,0.633,ACTIVE,213.06,337.54,59.985,1558730704,"201051344001093","174011545737251",30.02,12.30,0,329.73,355.58,19.3,16.7,0.119,1286773.6,1286773.6,1036,0,0,0,L,1122011218,1,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730707,504540.00
05/24/2019 16:45,2,0.590,ACTIVE,212.61,337.24,59.996,1558730704,"201051344000458","174011545737251",29.94,13.30,0,329.73,354.07,17.9,15.4,0.119,1302916.9,1302916.9,1034,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730708,504541.00
05/24/2019 16:45,2,0.639,ACTIVE,212.83,336.64,60.017,1558730704,"201051344000890","174011545737251",29.92,12.00,0,329.73,356.18,19.4,16.8,0.119,1301688.4,1301688.4,1034,0,0,0,L,1122011218,1,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730709,504542.00
05/24/2019 16:45,2,0.584,ACTIVE,212.83,337.24,59.985,1558730704,"201051344000988","174011545737251",19.34,11.30,0,330.03,350.47,11.4,9.1,0.075,1000303.9,1000303.9,1029,0,0,0,L,1122011218,1,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730710,504543.00
05/24/2019 16:45,2,0.619,ACTIVE,213.51,339.04,60.012,1558730704,"201051344000582","174011545737251",28.75,11.70,0,329.13,356.18,18.1,15.5,0.119,1280024.9,1280024.9,1031,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730711,504544.00
05/24/2019 16:45,2,0.598,ACTIVE,212.61,337.54,60.001,1558730704,"201051344000868","174011545737251",29.40,11.70,0,329.13,355.58,17.9,15.3,0.115,1288442.7,1288442.7,1033,0,0,0,L,1122011218,1,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730712,504545.00
05/24/2019 16:45,2,0.586,ACTIVE,213.29,338.44,59.985,1558730704,"201051344000576","174011545737251",29.70,12.00,0,330.33,355.88,17.7,15.1,0.119,1306109.8,1306109.8,1036,0,0,0,L,1122011218,1,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730713,504546.00
05/24/2019 16:45,2,0.582,ACTIVE,212.83,337.24,60.006,1558730704,"201051344001158","174011545737251",29.34,11.00,0,329.13,354.67,17.3,14.8,0.119,1282906.2,1282906.2,1035,0,0,0,L,1122011218,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730714,504547.00
05/24/2019 16:45,2,0.600,ACTIVE,213.06,338.14,59.985,1558730704,"201051344000917","174011545737251",29.02,13.00,0,329.13,354.97,17.7,15.1,0.119,1296580.2,1296580.2,1037,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730715,504548.00
05/24/2019 16:45,2,0.645,ACTIVE,213.06,336.04,59.996,1558730704,"201051344000417","174011545737251",19.16,11.30,0,329.43,348.96,12.6,10.2,0.071,1036251.2,1036251.2,1031,0,0,0,L,1122011218,1,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730716,504549.00
05/24/2019 16:45,2,0.598,ACTIVE,213.06,338.14,60.017,1558730704,"201051344000685","174011545737251",29.26,11.70,0,330.33,356.48,17.8,15.2,0.119,1303013.7,1303013.7,1036,0,0,0,L,1122011218,1,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730717,504550.00
05/24/2019 16:45,2,0.607,ACTIVE,213.06,337.54,60.006,1558730704,"201051344000651","174011545737251",29.78,11.70,0,330.63,355.28,18.4,15.8,0.119,1296304.9,1296304.9,1034,0,0,0,L,1122011218,1,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730717,504551.00
05/24/2019 16:45,2,0.596,ACTIVE,212.38,336.64,60.012,1558730704,"201051344000594","174011545737251",29.56,12.00,0,325.22,354.67,17.9,15.3,0.124,1308074.9,1308074.9,1035,0,0,0,L,1122011218,1,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730718,504552.00
