ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/24/2019 16:45,2,0.592,ACTIVE,212.83,337.54,60.006,1558730704,"201051344000469","174011545737251",29.58,11.30,0,328.82,354.37,17.8,15.2,0.124,1288146.3,1288146.3,1035,0,0,0,L,1122011218,1,120.88,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730719,504553.00
05/24/2019 16:45,2,0.619,ACTIVE,213.29,338.14,60.006,1558730704,"201051344000585","174011545737251",30.00,12.00,0,329.43,356.18,18.8,16.3,0.124,1310044.9,1310044.9,1033,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730720,504554.00
05/24/2019 16:45,2,0.596,ACTIVE,213.51,339.04,60.012,1558730704,"201051344000853","174011545737251",28.71,11.70,0,331.53,355.58,17.4,14.8,0.115,1311418.6,1311418.6,1033,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730721,504555.00
05/24/2019 16:45,2,0.578,ACTIVE,213.06,337.84,59.975,1558730704,"201051344001145","174011545737251",29.84,11.30,0,330.63,355.28,17.5,15.0,0.115,1311265.6,1311265.6,1033,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730722,504556.00
05/24/2019 16:45,2,0.625,ACTIVE,213.06,337.84,60.054,1558730704,"201051344000438","174011545737251",29.42,11.70,0,330.03,356.18,18.7,16.1,0.119,1304583.7,1304583.7,1030,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730723,504557.00
05/24/2019 16:45,2,0.613,ACTIVE,212.61,335.74,60.001,1558730704,"201051344001135","174011545737251",29.82,12.00,0,328.82,354.67,18.6,16.0,0.115,1291444.4,1291444.4,1030,0,0,0,L,1122011218,1,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730724,504558.00
05/24/2019 16:45,2,0.578,ACTIVE,212.83,337.54,60.006,1558730704,"201051344000983","174011545737251",29.50,12.70,0,329.43,353.17,17.4,14.8,0.119,1309357.2,1309357.2,1032,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730725,504559.00
05/24/2019 16:45,2,0.605,ACTIVE,213.06,336.04,60.028,1558730704,"201051344001203","174011545737251",29.34,12.70,0,330.63,355.28,18.0,15.5,0.119,1299205.6,1299205.6,1033,0,0,0,L,1122011218,1,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730726,504560.00
05/24/2019 16:45,2,0.588,ACTIVE,212.83,336.34,59.990,1558730704,"201051344001230","174011545737251",29.82,11.70,0,328.22,353.77,17.8,15.2,0.124,1294991.5,1294991.5,1039,0,0,0,L,1122011218,1,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730727,504561.00
05/24/2019 16:45,2,0.607,ACTIVE,212.61,338.44,59.990,1558730704,"201051344000646","174011545737251",29.56,11.70,0,328.82,354.67,18.2,15.6,0.124,1288771.6,1288771.6,1033,0,0,0,L,1122011218,1,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730728,504562.00
05/24/2019 16:45,2,0.584,ACTIVE,213.06,336.64,60.012,1558730704,"201051344000867","174011545737251",29.62,13.00,0,329.43,353.77,17.6,15.0,0.110,1286515.0,1286515.0,1031,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730729,504563.00
05/24/2019 16:45,2,0.588,ACTIVE,213.29,339.04,60.012,1558730704,"201051344000633","174011545737251",29.64,12.00,0,330.63,354.97,17.7,15.1,0.119,1283856.5,1283856.5,1034,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730730,504564.00
05/24/2019 16:45,2,0.637,ACTIVE,212.61,337.54,60.006,1558730704,"201051344000955","174011545737251",29.40,12.00,0,329.13,354.37,19.0,16.4,0.124,1309087.5,1309087.5,1033,0,0,0,L,1122011218,1,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730730,504565.00
05/24/2019 16:45,2,0.592,ACTIVE,213.06,337.84,60.001,1558730704,"201051344000648","174011545737251",29.48,11.70,0,329.43,354.67,17.7,15.1,0.115,1298747.1,1298747.1,1033,0,0,0,L,1122011218,1,120.88,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730731,504566.00
05/24/2019 16:45,2,0.570,ACTIVE,213.29,338.14,59.996,1558730704,"201051344000645","174011545737251",29.76,13.00,0,330.93,353.47,17.2,14.7,0.110,1303847.7,1303847.7,1032,0,0,0,L,1122011218,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730732,504567.00
05/24/2019 16:45,2,0.596,ACTIVE,212.83,337.24,60.012,1558730704,"201051344000569","174011545737251",29.32,12.00,0,329.73,353.47,17.8,15.2,0.124,1320246.7,1320246.7,1036,0,0,0,L,1122011218,1,120.88,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730733,504568.00
05/24/2019 16:45,2,0.645,ACTIVE,213.29,341.45,60.017,1558730704,"179051228000119","174011545737251",29.54,14.70,0,330.03,357.98,19.4,16.8,0.119,106974.9,106974.9,1038,0,0,0,L,46974696,1,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558730734,504569.00
05/24/2019 17:00,2,0.580,ACTIVE,213.74,337.84,60.001,1558731604,"201051344000579","174011545737251",30.16,11.30,0,329.73,347.76,17.8,15.3,0.115,1320464.3,1320464.3,1035,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731605,504570.00
05/24/2019 17:00,2,0.574,ACTIVE,214.19,337.84,60.001,1558731604,"201051344001025","174011545737251",29.68,11.70,0,328.82,348.96,17.3,14.8,0.110,1303492.2,1303492.2,1032,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731606,504571.00
05/24/2019 17:00,2,0.576,ACTIVE,214.19,338.44,59.996,1558731604,"201051344001093","174011545737251",29.84,12.30,0,327.92,347.16,17.5,14.9,0.106,1286777.3,1286777.3,1037,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731607,504572.00
05/24/2019 17:00,2,0.545,ACTIVE,213.51,336.64,60.012,1558731604,"201051344000458","174011545737251",29.52,13.00,0,329.43,346.26,16.4,13.9,0.106,1302920.2,1302920.2,1035,0,0,0,L,1122011218,1,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731608,504573.00
05/24/2019 17:00,2,0.590,ACTIVE,213.96,337.24,60.017,1558731604,"201051344000890","174011545737251",29.56,11.70,0,327.62,348.06,17.7,15.1,0.106,1301692.1,1301692.1,1035,0,0,0,L,1122011218,1,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731609,504574.00
05/24/2019 17:00,2,0.537,ACTIVE,213.74,337.54,60.022,1558731604,"201051344000988","174011545737251",19.12,11.30,0,328.22,345.36,10.4,8.1,0.066,1000305.9,1000305.9,1030,0,0,0,L,1122011218,1,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731610,504575.00
05/24/2019 17:00,2,0.559,ACTIVE,214.64,338.44,60.006,1558731604,"201051344000582","174011545737251",29.56,11.30,0,327.92,347.76,16.8,14.3,0.106,1280028.4,1280028.4,1032,0,0,0,L,1122011218,1,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731611,504576.00
05/24/2019 17:00,2,0.553,ACTIVE,213.51,337.54,60.006,1558731604,"201051344000868","174011545737251",29.50,11.30,0,328.52,346.26,16.6,14.0,0.102,1288446.1,1288446.1,1034,0,0,0,L,1122011218,1,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731611,504577.00
05/24/2019 17:00,2,0.551,ACTIVE,214.19,339.04,60.017,1558731604,"201051344000576","174011545737251",29.44,11.70,0,330.03,347.46,16.4,13.9,0.102,1306113.2,1306113.2,1037,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731612,504578.00
05/24/2019 17:00,2,0.537,ACTIVE,213.74,337.84,60.001,1558731604,"201051344001158","174011545737251",29.44,10.70,0,328.52,347.16,16.1,13.6,0.106,1282909.5,1282909.5,1036,0,0,0,L,1122011218,1,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731613,504579.00
05/24/2019 17:00,2,0.553,ACTIVE,214.41,338.74,60.001,1558731604,"201051344000917","174011545737251",29.26,12.70,0,327.92,347.46,16.4,13.9,0.102,1296583.6,1296583.6,1038,0,0,0,L,1122011218,1,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731614,504580.00
05/24/2019 17:00,2,0.586,ACTIVE,214.41,336.94,60.028,1558731604,"201051344000417","174011545737251",19.50,11.30,0,327.02,344.15,11.6,9.3,0.066,1036253.5,1036253.5,1032,0,0,0,L,1122011218,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731615,504581.00
05/24/2019 17:00,2,0.549,ACTIVE,214.41,339.34,60.012,1558731604,"201051344000685","174011545737251",29.56,11.30,0,329.13,347.76,16.5,14.0,0.110,1303017.2,1303017.2,1037,0,0,0,L,1122011218,1,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731616,504582.00
05/24/2019 17:00,2,0.562,ACTIVE,214.19,338.44,60.028,1558731604,"201051344000651","174011545737251",29.86,11.70,0,328.22,346.86,17.0,14.5,0.110,1296308.5,1296308.5,1035,0,0,0,L,1122011218,1,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731617,504583.00
05/24/2019 17:00,2,0.555,ACTIVE,213.29,337.24,60.012,1558731604,"201051344000594","174011545737251",29.58,11.70,0,328.22,347.16,16.7,14.2,0.093,1308078.4,1308078.4,1036,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731618,504584.00
05/24/2019 17:00,2,0.566,ACTIVE,213.74,337.54,60.012,1558731604,"201051344000469","174011545737251",28.82,11.00,0,328.22,347.46,16.5,14.0,0.106,1288149.8,1288149.8,1036,0,0,0,L,1122011218,1,121.33,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731619,504585.00
05/24/2019 17:00,2,0.584,ACTIVE,214.41,338.44,60.033,1558731604,"201051344000585","174011545737251",29.24,11.70,0,328.52,347.16,17.4,14.8,0.115,1310048.6,1310048.6,1034,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731620,504586.00
05/24/2019 17:00,2,0.541,ACTIVE,214.41,338.44,60.022,1558731604,"201051344000853","174011545737251",29.54,11.30,0,331.23,348.66,16.2,13.7,0.102,1311422.0,1311422.0,1034,0,0,0,L,1122011218,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731621,504587.00
05/24/2019 17:00,2,0.527,ACTIVE,214.41,338.74,60.033,1558731604,"201051344001145","174011545737251",29.92,11.00,0,329.43,346.86,16.0,13.5,0.106,1311269.0,1311269.0,1034,0,0,0,L,1122011218,1,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731622,504588.00
05/24/2019 17:00,2,0.562,ACTIVE,214.19,339.04,60.028,1558731604,"201051344000438","174011545737251",30.12,11.30,0,327.32,346.86,17.2,14.7,0.102,1304587.4,1304587.4,1031,0,0,0,L,1122011218,1,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731623,504589.00
05/24/2019 17:00,2,0.566,ACTIVE,213.96,336.94,60.001,1558731604,"201051344001135","174011545737251",29.50,11.70,0,328.22,347.46,16.9,14.4,0.106,1291448.0,1291448.0,1031,0,0,0,L,1122011218,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731624,504590.00
05/24/2019 17:00,2,0.529,ACTIVE,213.51,337.54,59.996,1558731604,"201051344000983","174011545737251",29.78,12.00,0,328.22,345.96,16.0,13.5,0.102,1309360.6,1309360.6,1033,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731625,504591.00
05/24/2019 17:00,2,0.543,ACTIVE,214.19,337.24,60.006,1558731604,"201051344001203","174011545737251",29.82,12.30,0,328.52,347.46,16.5,14.0,0.102,1299209.1,1299209.1,1034,0,0,0,L,1122011218,1,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731625,504592.00
05/24/2019 17:00,2,0.537,ACTIVE,213.96,337.24,60.012,1558731604,"201051344001230","174011545737251",29.52,11.30,0,327.32,346.86,16.0,13.6,0.097,1294994.9,1294994.9,1040,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731626,504593.00
05/24/2019 17:00,2,0.555,ACTIVE,213.74,338.14,60.028,1558731604,"201051344000646","174011545737251",29.42,11.30,0,327.92,347.76,16.6,14.0,0.106,1288775.2,1288775.2,1034,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731627,504594.00
05/24/2019 17:00,2,0.533,ACTIVE,213.74,336.34,59.980,1558731604,"201051344000867","174011545737251",29.60,12.70,0,328.22,345.96,16.0,13.5,0.093,1286518.4,1286518.4,1032,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731628,504595.00
05/24/2019 17:00,2,0.535,ACTIVE,214.19,339.34,60.017,1558731604,"201051344000633","174011545737251",29.74,11.70,0,329.43,348.36,16.1,13.7,0.102,1283860.0,1283860.0,1035,0,0,0,L,1122011218,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731629,504596.00
05/24/2019 17:00,2,0.559,ACTIVE,213.74,336.94,60.038,1558731604,"201051344000955","174011545737251",30.14,11.70,0,327.02,346.86,17.1,14.6,0.106,1309091.2,1309091.2,1034,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731630,504597.00
05/24/2019 17:00,2,0.537,ACTIVE,213.74,337.24,60.022,1558731604,"201051344000648","174011545737251",29.60,11.30,0,330.03,346.56,16.1,13.6,0.097,1298750.5,1298750.5,1034,0,0,0,L,1122011218,1,121.33,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731631,504598.00
05/24/2019 17:00,2,0.523,ACTIVE,213.96,338.14,60.017,1558731604,"201051344000645","174011545737251",29.06,12.70,0,328.82,347.46,15.4,13.0,0.097,1303851.0,1303851.0,1033,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731632,504599.00
05/24/2019 17:00,2,0.543,ACTIVE,213.51,337.84,60.022,1558731604,"201051344000569","174011545737251",29.00,11.70,0,329.13,346.56,16.0,13.5,0.102,1320250.2,1320250.2,1037,0,0,0,L,1122011218,1,121.33,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731633,504600.00
05/24/2019 17:00,2,0.578,ACTIVE,213.96,341.45,60.038,1558731604,"179051228000119","174011545737251",29.62,14.30,0,330.33,351.37,17.4,14.8,0.097,106978.7,106978.7,1039,0,0,0,L,46974696,1,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558731634,504601.00
05/24/2019 17:15,2,0.605,ACTIVE,213.29,338.14,60.017,1558732504,"201051344000579","174011545737251",29.76,11.30,0,329.13,347.76,18.2,15.7,0.115,1320468.3,1320468.3,1036,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732505,504602.00
05/24/2019 17:15,2,0.586,ACTIVE,213.29,336.94,60.012,1558732504,"201051344001025","174011545737251",29.76,11.30,0,329.13,348.36,17.7,15.2,0.119,1303496.1,1303496.1,1033,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732506,504603.00
05/24/2019 17:15,2,0.592,ACTIVE,213.51,337.84,60.017,1558732504,"201051344001093","174011545737251",29.62,12.00,0,327.92,347.46,17.8,15.2,0.106,1286781.2,1286781.2,1038,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732507,504604.00
05/24/2019 17:15,2,0.566,ACTIVE,213.29,337.54,60.022,1558732504,"201051344000458","174011545737251",29.42,12.70,0,329.43,346.56,16.9,14.4,0.110,1302923.9,1302923.9,1036,0,0,0,L,1122011218,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732508,504605.00
05/24/2019 17:15,2,0.594,ACTIVE,213.29,337.24,60.017,1558732504,"201051344000890","174011545737251",29.82,11.70,0,328.52,348.06,18.0,15.4,0.115,1301696.1,1301696.1,1036,0,0,0,L,1122011218,1,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732509,504606.00
05/24/2019 17:15,2,0.561,ACTIVE,213.29,338.14,60.043,1558732504,"201051344000988","174011545737251",18.96,11.00,0,328.82,345.06,10.8,8.5,0.080,1000308.1,1000308.1,1031,0,0,0,L,1122011218,1,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732509,504607.00
05/24/2019 17:15,2,0.572,ACTIVE,213.74,338.14,60.012,1558732504,"201051344000582","174011545737251",29.46,11.30,0,329.43,348.06,17.1,14.6,0.110,1280032.2,1280032.2,1033,0,0,0,L,1122011218,1,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732510,504608.00
05/24/2019 17:15,2,0.566,ACTIVE,213.29,338.14,60.006,1558732504,"201051344000868","174011545737251",29.58,11.30,0,329.13,347.46,17.0,14.5,0.110,1288449.8,1288449.8,1035,0,0,0,L,1122011218,1,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732511,504609.00
05/24/2019 17:15,2,0.568,ACTIVE,213.74,339.04,60.012,1558732504,"201051344000576","174011545737251",29.30,11.70,0,330.03,347.76,16.9,14.4,0.106,1306116.9,1306116.9,1038,0,0,0,L,1122011218,1,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732512,504610.00
05/24/2019 17:15,2,0.551,ACTIVE,213.29,337.84,60.022,1558732504,"201051344001158","174011545737251",29.60,10.70,0,329.43,347.76,16.6,14.0,0.115,1282913.1,1282913.1,1037,0,0,0,L,1122011218,1,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732513,504611.00
05/24/2019 17:15,2,0.557,ACTIVE,213.51,338.44,60.017,1558732504,"201051344000917","174011545737251",29.64,12.30,0,328.82,347.76,16.7,14.2,0.106,1296587.3,1296587.3,1039,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732514,504612.00
05/24/2019 17:15,2,0.580,ACTIVE,213.51,336.04,60.001,1558732504,"201051344000417","174011545737251",20.00,11.00,0,329.73,343.55,11.8,9.4,0.066,1036255.9,1036255.9,1033,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732515,504613.00
05/24/2019 17:15,2,0.555,ACTIVE,213.74,338.74,60.033,1558732504,"201051344000685","174011545737251",29.84,11.30,0,329.73,348.36,16.8,14.3,0.119,1303020.9,1303020.9,1038,0,0,0,L,1122011218,1,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732516,504614.00
05/24/2019 17:15,2,0.586,ACTIVE,213.51,338.74,60.017,1558732504,"201051344000651","174011545737251",29.32,11.30,0,329.13,348.06,17.4,14.9,0.115,1296312.3,1296312.3,1036,0,0,0,L,1122011218,1,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732517,504615.00
05/24/2019 17:15,2,0.576,ACTIVE,213.06,338.14,60.022,1558732504,"201051344000594","174011545737251",29.34,11.30,0,327.92,348.06,17.2,14.6,0.110,1308082.2,1308082.2,1037,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732518,504616.00
05/24/2019 17:15,2,0.572,ACTIVE,213.51,338.14,60.017,1558732504,"201051344000469","174011545737251",29.64,10.70,0,327.62,347.46,17.2,14.7,0.115,1288153.5,1288153.5,1037,0,0,0,L,1122011218,1,121.10,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732519,504617.00
05/24/2019 17:15,2,0.598,ACTIVE,213.74,338.44,60.017,1558732504,"201051344000585","174011545737251",29.56,11.70,0,328.22,348.06,17.9,15.4,0.119,1310052.5,1310052.5,1035,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732520,504618.00
05/24/2019 17:15,2,0.588,ACTIVE,213.96,339.04,60.006,1558732504,"201051344000853","174011545737251",26.94,11.30,0,330.33,348.66,16.1,13.6,0.110,1311425.6,1311425.6,1035,0,0,0,L,1122011218,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732521,504619.00
05/24/2019 17:15,2,0.559,ACTIVE,213.74,338.14,60.012,1558732504,"201051344001145","174011545737251",29.18,10.70,0,330.63,348.36,16.5,14.0,0.110,1311272.6,1311272.6,1035,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732521,504620.00
05/24/2019 17:15,2,0.586,ACTIVE,213.51,337.84,60.017,1558732504,"201051344000438","174011545737251",30.06,11.30,0,328.82,348.06,17.9,15.3,0.110,1304591.3,1304591.3,1032,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732522,504621.00
05/24/2019 17:15,2,0.586,ACTIVE,213.29,336.64,60.012,1558732504,"201051344001135","174011545737251",29.84,11.70,0,327.62,348.06,17.8,15.2,0.110,1291451.9,1291451.9,1032,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732523,504622.00
05/24/2019 17:15,2,0.566,ACTIVE,213.29,336.64,59.980,1558732504,"201051344000983","174011545737251",29.20,11.70,0,329.13,347.16,16.8,14.3,0.119,1309364.2,1309364.2,1034,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732524,504623.00
05/24/2019 17:15,2,0.574,ACTIVE,213.51,337.24,60.017,1558732504,"201051344001203","174011545737251",29.30,12.00,0,329.73,348.96,17.1,14.5,0.115,1299212.9,1299212.9,1035,0,0,0,L,1122011218,1,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732525,504624.00
05/24/2019 17:15,2,0.566,ACTIVE,213.29,336.64,60.012,1558732504,"201051344001230","174011545737251",29.10,11.00,0,328.52,347.46,16.7,14.2,0.106,1294998.6,1294998.6,1041,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732526,504625.00
05/24/2019 17:15,2,0.582,ACTIVE,213.06,337.24,59.996,1558732504,"201051344000646","174011545737251",29.30,11.00,0,329.13,348.36,17.3,14.8,0.115,1288779.0,1288779.0,1035,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732527,504626.00
05/24/2019 17:15,2,0.561,ACTIVE,213.51,336.34,60.022,1558732504,"201051344000867","174011545737251",29.72,12.30,0,328.82,346.86,16.9,14.4,0.097,1286522.1,1286522.1,1033,0,0,0,L,1122011218,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732528,504627.00
05/24/2019 17:15,2,0.566,ACTIVE,213.74,339.34,60.012,1558732504,"201051344000633","174011545737251",29.52,11.30,0,329.73,348.66,17.0,14.5,0.110,1283863.6,1283863.6,1036,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732529,504628.00
05/24/2019 17:15,2,0.602,ACTIVE,213.06,336.94,59.985,1558732504,"201051344000955","174011545737251",29.44,11.70,0,329.13,347.76,18.0,15.4,0.115,1309095.2,1309095.2,1035,0,0,0,L,1122011218,1,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732530,504629.00
05/24/2019 17:15,2,0.570,ACTIVE,213.29,336.94,60.012,1558732504,"201051344000648","174011545737251",29.54,11.00,0,329.43,347.16,17.1,14.5,0.110,1298754.2,1298754.2,1035,0,0,0,L,1122011218,1,121.10,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732531,504630.00
05/24/2019 17:15,2,0.564,ACTIVE,213.74,337.84,60.017,1558732504,"201051344000645","174011545737251",28.98,12.30,0,330.33,347.46,16.6,14.1,0.106,1303854.6,1303854.6,1034,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732532,504631.00
05/24/2019 17:15,2,0.578,ACTIVE,213.29,338.14,60.012,1558732504,"201051344000569","174011545737251",29.30,11.70,0,329.73,347.46,17.2,14.6,0.115,1320253.9,1320253.9,1038,0,0,0,L,1122011218,1,121.10,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732533,504632.00
05/24/2019 17:15,2,0.625,ACTIVE,213.51,340.55,60.012,1558732504,"179051228000119","174011545737251",29.42,14.30,0,331.23,350.47,18.7,16.1,0.110,106982.7,106982.7,1040,0,0,0,L,46974696,1,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558732534,504633.00
05/24/2019 17:30,2,1.930,ACTIVE,215.32,353.17,60.001,1558733404,"201051344000579","174011545737251",30.81,12.00,0,330.03,376.62,60.3,56.3,0.491,1320478.4,1320478.4,1037,0,0,0,L,1122011218,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733405,504634.00
05/24/2019 17:30,2,1.990,ACTIVE,215.32,351.97,59.996,1558733404,"201051344001025","174011545737251",30.75,12.70,0,328.52,377.22,62.0,58.0,0.482,1303506.5,1303506.5,1034,0,0,0,L,1122011218,1,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733406,504635.00
05/24/2019 17:30,2,1.953,ACTIVE,215.54,354.37,60.017,1558733404,"201051344001093","174011545737251",30.36,12.70,0,329.73,376.31,60.1,56.1,0.473,1286791.3,1286791.3,1039,0,0,0,L,1122011218,1,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733407,504636.00
05/24/2019 17:30,2,1.883,ACTIVE,215.09,351.97,60.017,1558733404,"201051344000458","174011545737251",30.65,13.70,0,330.33,374.81,58.4,54.5,0.482,1302933.6,1302933.6,1037,0,0,0,L,1122011218,1,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733408,504637.00
05/24/2019 17:30,2,1.977,ACTIVE,214.87,352.27,60.028,1558733404,"201051344000890","174011545737251",30.73,12.30,0,327.02,376.92,61.5,57.5,0.499,1301706.5,1301706.5,1037,0,0,0,L,1122011218,1,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733409,504638.00
05/24/2019 17:30,2,1.943,ACTIVE,215.09,349.26,60.022,1558733404,"201051344000988","174011545737251",19.86,12.00,0,328.22,364.89,39.1,35.8,0.314,1000314.4,1000314.4,1032,0,0,0,L,1122011218,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733410,504639.00
05/24/2019 17:30,2,1.938,ACTIVE,215.77,353.77,60.022,1558733404,"201051344000582","174011545737251",30.59,12.00,0,330.03,377.52,60.1,56.1,0.486,1280042.2,1280042.2,1034,0,0,0,L,1122011218,1,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733410,504640.00
05/24/2019 17:30,2,1.900,ACTIVE,214.87,351.67,60.028,1558733404,"201051344000868","174011545737251",30.61,12.00,0,327.92,375.41,59.0,55.0,0.482,1288459.8,1288459.8,1036,0,0,0,L,1122011218,1,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733411,504641.00
05/24/2019 17:30,2,1.879,ACTIVE,215.54,353.17,60.006,1558733404,"201051344000576","174011545737251",30.51,12.70,0,330.33,376.01,58.1,54.2,0.468,1306126.7,1306126.7,1039,0,0,0,L,1122011218,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733412,504642.00
05/24/2019 17:30,2,1.896,ACTIVE,215.32,352.27,60.022,1558733404,"201051344001158","174011545737251",30.59,11.70,0,330.03,376.01,58.8,54.9,0.486,1282922.9,1282922.9,1038,0,0,0,L,1122011218,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733413,504643.00
05/24/2019 17:30,2,1.922,ACTIVE,215.54,352.87,60.028,1558733404,"201051344000917","174011545737251",30.51,13.70,0,328.82,376.01,59.4,55.4,0.482,1296597.3,1296597.3,1040,0,0,0,L,1122011218,1,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733414,504644.00
05/24/2019 17:30,2,1.975,ACTIVE,215.54,347.46,60.059,1558733404,"201051344000417","174011545737251",20.12,11.70,0,329.43,363.69,40.3,37.0,0.327,1036262.6,1036262.6,1034,0,0,0,L,1122011218,1,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733415,504645.00
05/24/2019 17:30,2,1.943,ACTIVE,215.09,353.17,60.022,1558733404,"201051344000685","174011545737251",30.53,12.00,0,329.73,376.31,60.1,56.1,0.513,1303031.0,1303031.0,1039,0,0,0,L,1122011218,1,123.81,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733416,504646.00
05/24/2019 17:30,2,1.996,ACTIVE,215.54,353.47,60.017,1558733404,"201051344000651","174011545737251",30.51,12.30,0,330.33,378.42,61.7,57.6,0.491,1296322.8,1296322.8,1037,0,0,0,L,1122011218,1,123.59,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733417,504647.00
05/24/2019 17:30,2,1.906,ACTIVE,214.64,351.67,60.022,1558733404,"201051344000594","174011545737251",30.87,12.30,0,328.22,375.41,59.6,55.6,0.473,1308092.3,1308092.3,1038,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733418,504648.00
05/24/2019 17:30,2,1.902,ACTIVE,215.09,352.87,60.012,1558733404,"201051344000469","174011545737251",30.65,11.70,0,328.52,376.62,59.1,55.1,0.495,1288163.5,1288163.5,1038,0,0,0,L,1122011218,1,122.01,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733419,504649.00
05/24/2019 17:30,2,2.016,ACTIVE,215.77,354.07,60.022,1558733404,"201051344000585","174011545737251",30.55,12.70,0,330.03,378.12,62.3,58.2,0.513,1310063.1,1310063.1,1036,0,0,0,L,1122011218,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733420,504650.00
05/24/2019 17:30,2,1.904,ACTIVE,215.77,354.07,59.985,1558733404,"201051344000853","174011545737251",30.61,12.30,0,331.23,377.22,59.0,55.1,0.482,1311435.7,1311435.7,1036,0,0,0,L,1122011218,1,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733421,504651.00
05/24/2019 17:30,2,1.918,ACTIVE,215.32,352.57,60.017,1558733404,"201051344001145","174011545737251",30.63,11.70,0,330.63,376.92,59.5,55.6,0.486,1311282.7,1311282.7,1036,0,0,0,L,1122011218,1,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733422,504652.00
05/24/2019 17:30,2,1.957,ACTIVE,215.32,353.77,60.038,1558733404,"201051344000438","174011545737251",31.01,12.30,0,330.33,378.12,61.5,57.4,0.499,1304601.8,1304601.8,1033,0,0,0,L,1122011218,1,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733423,504653.00
05/24/2019 17:30,2,1.979,ACTIVE,215.32,351.97,60.017,1558733404,"201051344001135","174011545737251",30.55,12.70,0,328.52,376.92,61.2,57.2,0.491,1291462.4,1291462.4,1033,0,0,0,L,1122011218,1,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733424,504654.00
05/24/2019 17:30,2,1.875,ACTIVE,215.09,351.67,60.001,1558733404,"201051344000983","174011545737251",30.73,12.70,0,328.52,375.41,58.4,54.4,0.491,1309374.2,1309374.2,1035,0,0,0,L,1122011218,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733425,504655.00
05/24/2019 17:30,2,1.957,ACTIVE,215.54,351.97,60.022,1558733404,"201051344001203","174011545737251",30.73,13.30,0,330.03,377.22,61.0,56.9,0.499,1299223.2,1299223.2,1036,0,0,0,L,1122011218,1,123.59,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733425,504656.00
05/24/2019 17:30,2,1.906,ACTIVE,214.87,351.07,60.017,1558733404,"201051344001230","174011545737251",30.73,11.70,0,327.32,375.11,59.4,55.4,0.482,1295008.7,1295008.7,1042,0,0,0,L,1122011218,1,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733426,504657.00
05/24/2019 17:30,2,1.975,ACTIVE,214.87,352.87,60.017,1558733404,"201051344000646","174011545737251",30.38,12.30,0,328.22,377.22,60.8,56.8,0.504,1288789.3,1288789.3,1036,0,0,0,L,1122011218,1,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733427,504658.00
05/24/2019 17:30,2,1.914,ACTIVE,215.09,351.67,60.006,1558733404,"201051344000867","174011545737251",30.40,13.70,0,329.13,374.51,59.0,55.0,0.460,1286532.2,1286532.2,1034,0,0,0,L,1122011218,1,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733428,504659.00
05/24/2019 17:30,2,1.879,ACTIVE,215.32,354.07,60.022,1558733404,"201051344000633","174011545737251",30.97,12.70,0,329.73,376.92,59.0,55.0,0.491,1283873.7,1283873.7,1037,0,0,0,L,1122011218,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733429,504660.00
05/24/2019 17:30,2,1.973,ACTIVE,214.87,351.97,60.049,1558733404,"201051344000955","174011545737251",30.89,13.00,0,326.72,375.71,61.8,57.7,0.508,1309105.8,1309105.8,1036,0,0,0,L,1122011218,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733430,504661.00
05/24/2019 17:30,2,1.895,ACTIVE,215.09,352.57,60.043,1558733404,"201051344000648","174011545737251",30.36,12.00,0,329.43,375.71,58.2,54.3,0.473,1298764.1,1298764.1,1036,0,0,0,L,1122011218,1,122.01,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733431,504662.00
05/24/2019 17:30,2,1.906,ACTIVE,215.32,351.97,60.022,1558733404,"201051344000645","174011545737251",30.42,13.30,0,330.33,376.31,58.7,54.8,0.468,1303864.6,1303864.6,1035,0,0,0,L,1122011218,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733432,504663.00
05/24/2019 17:30,2,1.928,ACTIVE,215.09,353.17,60.028,1558733404,"201051344000569","174011545737251",30.42,12.70,0,329.43,376.31,59.4,55.4,0.486,1320264.0,1320264.0,1039,0,0,0,L,1122011218,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733433,504664.00
05/24/2019 17:30,2,1.969,ACTIVE,215.54,356.78,60.022,1558733404,"179051228000119","174011545737251",30.57,15.00,0,329.43,379.02,61.0,56.9,0.504,106993.3,106993.3,1041,0,0,0,L,46974696,1,122.68,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558733434,504665.00
05/24/2019 17:45,2,1.574,ACTIVE,214.87,348.66,60.043,1558734304,"201051344000579","174011545737251",30.53,13.00,0,333.63,379.92,48.7,45.1,0.389,1320492.3,1320492.3,1038,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734305,504666.00
05/24/2019 17:45,2,1.613,ACTIVE,215.09,348.66,59.980,1558734304,"201051344001025","174011545737251",30.45,14.30,0,333.03,379.92,49.8,46.1,0.389,1303520.7,1303520.7,1035,0,0,0,L,1122011218,1,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734306,504667.00
05/24/2019 17:45,2,1.572,ACTIVE,215.09,349.56,59.985,1558734304,"201051344001093","174011545737251",30.26,13.70,0,333.03,379.32,48.2,44.6,0.380,1286805.1,1286805.1,1040,0,0,0,L,1122011218,1,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734307,504668.00
05/24/2019 17:45,2,1.520,ACTIVE,214.64,347.76,59.990,1558734304,"201051344000458","174011545737251",30.34,15.30,0,333.03,378.42,46.8,43.2,0.376,1302947.0,1302947.0,1038,0,0,0,L,1122011218,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734308,504669.00
05/24/2019 17:45,2,1.611,ACTIVE,214.64,347.76,59.996,1558734304,"201051344000890","174011545737251",30.30,13.30,0,330.33,379.32,49.4,45.8,0.384,1301720.6,1301720.6,1038,0,0,0,L,1122011218,1,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734309,504670.00
05/24/2019 17:45,2,1.559,ACTIVE,214.87,345.66,59.996,1558734304,"201051344000988","174011545737251",19.76,12.70,0,333.03,367.30,31.1,28.1,0.247,1000323.3,1000323.3,1033,0,0,0,L,1122011218,1,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734310,504671.00
05/24/2019 17:45,2,1.568,ACTIVE,215.54,349.56,59.980,1558734304,"201051344000582","174011545737251",30.06,13.00,0,332.73,379.92,47.8,44.2,0.380,1280056.0,1280056.0,1035,0,0,0,L,1122011218,1,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734311,504672.00
05/24/2019 17:45,2,1.545,ACTIVE,214.19,347.76,59.990,1558734304,"201051344000868","174011545737251",30.02,13.00,0,332.73,378.42,47.0,43.5,0.376,1288473.3,1288473.3,1037,0,0,0,L,1122011218,1,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734312,504673.00
05/24/2019 17:45,2,1.512,ACTIVE,215.09,350.17,59.996,1558734304,"201051344000576","174011545737251",30.08,14.00,0,333.03,379.02,46.1,42.6,0.367,1306140.0,1306140.0,1040,0,0,0,L,1122011218,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734313,504674.00
05/24/2019 17:45,2,1.527,ACTIVE,214.64,348.96,59.985,1558734304,"201051344001158","174011545737251",30.10,12.70,0,332.43,379.32,46.7,43.1,0.380,1282936.4,1282936.4,1039,0,0,0,L,1122011218,1,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734314,504675.00
05/24/2019 17:45,2,1.521,ACTIVE,215.32,349.26,60.006,1558734304,"201051344000917","174011545737251",30.34,15.00,0,332.73,379.32,46.8,43.2,0.371,1296610.8,1296610.8,1041,0,0,0,L,1122011218,1,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734315,504676.00
05/24/2019 17:45,2,1.594,ACTIVE,215.09,345.06,59.990,1558734304,"201051344000417","174011545737251",19.82,12.70,0,331.83,365.49,32.0,29.0,0.252,1036271.7,1036271.7,1035,0,0,0,L,1122011218,1,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734316,504677.00
05/24/2019 17:45,2,1.547,ACTIVE,215.09,349.26,59.990,1558734304,"201051344000685","174011545737251",30.20,13.00,0,331.23,379.32,47.4,43.8,0.398,1303044.7,1303044.7,1040,0,0,0,L,1122011218,1,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734317,504678.00
05/24/2019 17:45,2,1.570,ACTIVE,215.32,348.96,59.990,1558734304,"201051344000651","174011545737251",30.53,13.30,0,333.93,380.52,48.6,45.0,0.380,1296336.9,1296336.9,1038,0,0,0,L,1122011218,1,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734318,504679.00
05/24/2019 17:45,2,1.527,ACTIVE,213.96,346.86,59.985,1558734304,"201051344000594","174011545737251",30.55,13.70,0,331.23,377.52,47.3,43.7,0.376,1308106.0,1308106.0,1039,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734319,504680.00
05/24/2019 17:45,2,1.525,ACTIVE,214.87,348.66,59.985,1558734304,"201051344000469","174011545737251",30.32,12.70,0,332.73,379.92,46.9,43.3,0.393,1288177.1,1288177.1,1039,0,0,0,L,1122011218,1,121.78,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734320,504681.00
05/24/2019 17:45,2,1.604,ACTIVE,215.09,350.17,59.990,1558734304,"201051344000585","174011545737251",30.36,13.70,0,332.73,380.82,49.3,45.7,0.402,1310077.4,1310077.4,1037,0,0,0,L,1122011218,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734321,504682.00
05/24/2019 17:45,2,1.516,ACTIVE,215.09,349.56,59.985,1558734304,"201051344000853","174011545737251",30.40,13.30,0,334.54,380.52,46.7,43.1,0.376,1311449.2,1311449.2,1037,0,0,0,L,1122011218,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734322,504683.00
05/24/2019 17:45,2,1.533,ACTIVE,214.87,348.66,60.001,1558734304,"201051344001145","174011545737251",30.18,12.70,0,332.13,379.62,46.9,43.3,0.380,1311296.3,1311296.3,1037,0,0,0,L,1122011218,1,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734323,504684.00
05/24/2019 17:45,2,1.568,ACTIVE,215.09,348.96,59.990,1558734304,"201051344000438","174011545737251",30.69,13.30,0,333.03,381.73,48.8,45.2,0.393,1304616.0,1304616.0,1034,0,0,0,L,1122011218,1,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734324,504685.00
05/24/2019 17:45,2,1.578,ACTIVE,214.87,347.76,59.980,1558734304,"201051344001135","174011545737251",30.34,13.70,0,332.13,379.92,48.5,44.9,0.384,1291476.4,1291476.4,1034,0,0,0,L,1122011218,1,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734325,504686.00
05/24/2019 17:45,2,1.506,ACTIVE,214.64,347.76,60.017,1558734304,"201051344000983","174011545737251",30.30,14.00,0,332.43,379.02,46.2,42.7,0.380,1309387.6,1309387.6,1036,0,0,0,L,1122011218,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734326,504687.00
05/24/2019 17:45,2,1.568,ACTIVE,215.09,348.96,59.975,1558734304,"201051344001203","174011545737251",30.12,15.00,0,332.73,380.22,47.9,44.3,0.380,1299237.2,1299237.2,1037,0,0,0,L,1122011218,1,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734326,504688.00
05/24/2019 17:45,2,1.508,ACTIVE,214.64,346.86,59.996,1558734304,"201051344001230","174011545737251",30.61,12.70,0,330.63,377.52,46.8,43.2,0.376,1295022.2,1295022.2,1043,0,0,0,L,1122011218,1,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734327,504689.00
05/24/2019 17:45,2,1.572,ACTIVE,214.64,348.66,60.006,1558734304,"201051344000646","174011545737251",30.04,13.30,0,331.83,379.62,47.9,44.3,0.398,1288803.2,1288803.2,1037,0,0,0,L,1122011218,1,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734328,504690.00
05/24/2019 17:45,2,1.506,ACTIVE,214.64,347.46,59.959,1558734304,"201051344000867","174011545737251",30.40,15.30,0,331.83,377.22,46.4,42.9,0.362,1286545.7,1286545.7,1035,0,0,0,L,1122011218,1,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734329,504691.00
05/24/2019 17:45,2,1.488,ACTIVE,215.09,350.17,60.012,1558734304,"201051344000633","174011545737251",30.71,13.70,0,332.43,380.82,46.3,42.8,0.380,1283887.2,1283887.2,1038,0,0,0,L,1122011218,1,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734330,504692.00
05/24/2019 17:45,2,1.584,ACTIVE,214.64,348.36,59.953,1558734304,"201051344000955","174011545737251",30.28,14.00,0,331.83,378.12,48.5,44.9,0.398,1309119.8,1309119.8,1037,0,0,0,L,1122011218,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734331,504693.00
05/24/2019 17:45,2,1.498,ACTIVE,214.64,347.46,59.996,1558734304,"201051344000648","174011545737251",30.18,13.00,0,333.33,378.72,45.8,42.2,0.371,1298777.4,1298777.4,1037,0,0,0,L,1122011218,1,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734332,504694.00
05/24/2019 17:45,2,1.504,ACTIVE,214.87,348.36,60.001,1558734304,"201051344000645","174011545737251",30.08,14.30,0,333.93,379.32,45.9,42.3,0.367,1303877.9,1303877.9,1036,0,0,0,L,1122011218,1,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734333,504695.00
