ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/24/2019 17:45,2,1.516,ACTIVE,214.41,348.06,60.006,1558734304,"201051344000569","174011545737251",30.26,13.70,0,332.73,379.02,46.5,43.0,0.376,1320277.5,1320277.5,1040,0,0,0,L,1122011218,1,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734334,504696.00
05/24/2019 17:45,2,1.570,ACTIVE,214.87,351.97,59.985,1558734304,"179051228000119","174011545737251",30.12,16.00,0,334.54,381.73,47.9,44.3,0.389,107007.1,107007.1,1042,0,0,0,L,46974696,1,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558734335,504697.00
05/24/2019 18:00,2,1.711,ACTIVE,215.09,350.47,60.033,1558735204,"201051344000579","174011545737251",30.55,13.30,0,332.73,372.11,53.0,49.2,0.424,1320503.6,1320503.6,1039,0,0,0,L,1122011218,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735206,504698.00
05/24/2019 18:00,2,1.750,ACTIVE,215.09,350.17,60.043,1558735204,"201051344001025","174011545737251",30.75,14.70,0,331.23,372.41,54.5,50.7,0.433,1303532.3,1303532.3,1036,0,0,0,L,1122011218,1,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735206,504699.00
05/24/2019 18:00,2,1.701,ACTIVE,215.32,350.77,60.033,1558735204,"201051344001093","174011545737251",30.71,14.00,0,331.83,371.21,52.9,49.1,0.420,1286816.3,1286816.3,1041,0,0,0,L,1122011218,1,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735207,504700.00
05/24/2019 18:00,2,1.637,ACTIVE,214.87,349.86,60.028,1558735204,"201051344000458","174011545737251",30.75,15.30,0,331.53,370.30,51.0,47.3,0.415,1302957.9,1302957.9,1039,0,0,0,L,1122011218,1,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735208,504701.00
05/24/2019 18:00,2,1.760,ACTIVE,215.09,349.26,60.038,1558735204,"201051344000890","174011545737251",30.40,13.30,0,331.53,371.81,54.2,50.4,0.429,1301732.1,1301732.1,1039,0,0,0,L,1122011218,1,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735209,504702.00
05/24/2019 18:00,2,1.697,ACTIVE,215.09,347.46,60.043,1558735204,"201051344000988","174011545737251",19.84,13.00,0,331.83,361.89,34.2,31.1,0.278,1000330.4,1000330.4,1034,0,0,0,L,1122011218,1,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735210,504703.00
05/24/2019 18:00,2,1.711,ACTIVE,215.77,351.67,60.059,1558735204,"201051344000582","174011545737251",30.43,13.30,0,331.23,372.41,52.8,49.0,0.429,1280067.2,1280067.2,1036,0,0,0,L,1122011218,1,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735211,504704.00
05/24/2019 18:00,2,1.689,ACTIVE,214.87,349.26,60.043,1558735204,"201051344000868","174011545737251",30.24,13.30,0,330.93,370.90,51.8,48.0,0.411,1288484.4,1288484.4,1038,0,0,0,L,1122011218,1,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735212,504705.00
05/24/2019 18:00,2,1.643,ACTIVE,215.54,351.97,60.038,1558735204,"201051344000576","174011545737251",30.47,14.30,0,331.83,371.81,50.7,47.0,0.411,1306150.9,1306150.9,1041,0,0,0,L,1122011218,1,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735213,504706.00
05/24/2019 18:00,2,1.668,ACTIVE,215.09,350.47,60.043,1558735204,"201051344001158","174011545737251",30.40,12.70,0,332.43,371.81,51.4,47.7,0.420,1282947.5,1282947.5,1040,0,0,0,L,1122011218,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735214,504707.00
05/24/2019 18:00,2,1.688,ACTIVE,215.54,350.77,60.038,1558735204,"201051344000917","174011545737251",30.55,15.30,0,331.23,371.81,52.2,48.5,0.420,1296621.9,1296621.9,1042,0,0,0,L,1122011218,1,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735215,504708.00
05/24/2019 18:00,2,1.752,ACTIVE,215.32,345.96,60.033,1558735204,"201051344000417","174011545737251",19.94,13.00,0,332.43,360.38,35.4,32.2,0.283,1036279.1,1036279.1,1036,0,0,0,L,1122011218,1,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735216,504709.00
05/24/2019 18:00,2,1.699,ACTIVE,215.32,350.47,60.043,1558735204,"201051344000685","174011545737251",30.51,13.30,0,330.93,371.81,52.5,48.8,0.442,1303055.9,1303055.9,1041,0,0,0,L,1122011218,1,123.81,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735217,504710.00
05/24/2019 18:00,2,1.752,ACTIVE,215.54,351.37,60.043,1558735204,"201051344000651","174011545737251",30.34,14.00,0,332.73,372.41,53.9,50.1,0.429,1296348.4,1296348.4,1039,0,0,0,L,1122011218,1,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735218,504711.00
05/24/2019 18:00,2,1.689,ACTIVE,214.41,349.56,60.033,1558735204,"201051344000594","174011545737251",30.40,13.70,0,329.73,370.30,52.0,48.3,0.411,1308117.2,1308117.2,1040,0,0,0,L,1122011218,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735219,504712.00
05/24/2019 18:00,2,1.652,ACTIVE,215.32,351.07,60.043,1558735204,"201051344000469","174011545737251",30.75,12.70,0,331.83,371.51,51.5,47.8,0.433,1288188.2,1288188.2,1040,0,0,0,L,1122011218,1,122.23,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735219,504713.00
05/24/2019 18:00,2,1.756,ACTIVE,215.54,351.37,60.038,1558735204,"201051344000585","174011545737251",30.67,14.00,0,332.43,372.71,54.6,50.8,0.446,1310089.1,1310089.1,1038,0,0,0,L,1122011218,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735220,504714.00
05/24/2019 18:00,2,1.670,ACTIVE,215.77,351.67,60.038,1558735204,"201051344000853","174011545737251",30.24,13.70,0,333.93,372.71,51.1,47.4,0.415,1311460.3,1311460.3,1038,0,0,0,L,1122011218,1,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735221,504715.00
05/24/2019 18:00,2,1.689,ACTIVE,215.32,350.77,60.033,1558735204,"201051344001145","174011545737251",30.45,12.70,0,332.43,372.11,52.1,48.4,0.420,1311307.4,1311307.4,1038,0,0,0,L,1122011218,1,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735222,504716.00
05/24/2019 18:00,2,1.725,ACTIVE,215.32,350.77,60.038,1558735204,"201051344000438","174011545737251",30.69,13.30,0,332.73,373.01,53.7,49.9,0.424,1304627.5,1304627.5,1035,0,0,0,L,1122011218,1,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735223,504717.00
05/24/2019 18:00,2,1.736,ACTIVE,215.09,349.56,60.038,1558735204,"201051344001135","174011545737251",30.36,14.30,0,331.83,371.51,53.4,49.6,0.429,1291487.9,1291487.9,1035,0,0,0,L,1122011218,1,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735224,504718.00
05/24/2019 18:00,2,1.627,ACTIVE,215.09,349.56,60.033,1558735204,"201051344000983","174011545737251",30.71,14.00,0,331.23,371.81,50.7,47.0,0.415,1309398.5,1309398.5,1037,0,0,0,L,1122011218,1,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735225,504719.00
05/24/2019 18:00,2,1.719,ACTIVE,215.32,350.17,60.038,1558735204,"201051344001203","174011545737251",30.34,15.30,0,332.13,372.41,52.8,49.1,0.424,1299248.5,1299248.5,1038,0,0,0,L,1122011218,1,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735226,504720.00
05/24/2019 18:00,2,1.682,ACTIVE,214.87,348.36,60.012,1558735204,"201051344001230","174011545737251",30.40,12.70,0,330.63,369.70,51.8,48.1,0.420,1295033.3,1295033.3,1044,0,0,0,L,1122011218,1,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735227,504721.00
05/24/2019 18:00,2,1.703,ACTIVE,214.87,349.86,60.038,1558735204,"201051344000646","174011545737251",30.47,13.70,0,331.53,371.51,52.6,48.9,0.433,1288814.6,1288814.6,1038,0,0,0,L,1122011218,1,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735228,504722.00
05/24/2019 18:00,2,1.662,ACTIVE,215.09,348.96,60.043,1558735204,"201051344000867","174011545737251",30.18,15.50,0,331.53,369.70,50.8,47.1,0.393,1286556.7,1286556.7,1036,0,0,0,L,1122011218,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735229,504723.00
05/24/2019 18:00,2,1.652,ACTIVE,215.32,351.07,60.038,1558735204,"201051344000633","174011545737251",30.32,13.70,0,331.23,372.11,50.8,47.1,0.415,1283898.2,1283898.2,1039,0,0,0,L,1122011218,1,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735230,504724.00
05/24/2019 18:00,2,1.721,ACTIVE,214.87,350.17,60.038,1558735204,"201051344000955","174011545737251",30.45,14.30,0,330.93,370.60,53.1,49.4,0.433,1309131.3,1309131.3,1038,0,0,0,L,1122011218,1,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735231,504725.00
05/24/2019 18:00,2,1.611,ACTIVE,215.09,349.86,60.006,1558735204,"201051344000648","174011545737251",30.53,13.00,0,331.53,370.90,49.9,46.2,0.411,1298788.3,1298788.3,1038,0,0,0,L,1122011218,1,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735231,504726.00
05/24/2019 18:00,2,1.650,ACTIVE,215.54,350.47,60.001,1558735204,"201051344000645","174011545737251",29.90,14.70,0,331.83,371.21,50.0,46.3,0.402,1303888.8,1303888.8,1037,0,0,0,L,1122011218,1,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735232,504727.00
05/24/2019 18:00,2,1.650,ACTIVE,215.09,350.77,60.033,1558735204,"201051344000569","174011545737251",30.26,14.00,0,331.83,371.51,50.6,46.9,0.415,1320288.6,1320288.6,1041,0,0,0,L,1122011218,1,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735233,504728.00
05/24/2019 18:00,2,1.666,ACTIVE,215.32,354.37,60.033,1558735204,"179051228000119","174011545737251",30.83,16.30,0,332.73,374.81,52.1,48.3,0.424,107018.5,107018.5,1043,0,0,0,L,46974696,1,122.68,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558735234,504729.00
05/24/2019 18:15,2,0.615,ACTIVE,213.96,338.74,60.017,1558736103,"201051344000579","174011545737251",29.82,12.70,0,331.83,373.91,18.6,16.0,0.119,1320511.2,1320511.2,1040,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736105,504730.00
05/24/2019 18:15,2,0.609,ACTIVE,213.96,338.44,60.049,1558736103,"201051344001025","174011545737251",29.42,13.70,0,331.53,373.61,18.2,15.6,0.119,1303540.0,1303540.0,1037,0,0,0,L,1122011218,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736106,504731.00
05/24/2019 18:15,2,0.598,ACTIVE,214.19,338.44,60.012,1558736103,"201051344001093","174011545737251",29.28,13.30,0,331.83,372.71,17.7,15.2,0.106,1286823.7,1286823.7,1042,0,0,0,L,1122011218,1,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736107,504732.00
05/24/2019 18:15,2,0.582,ACTIVE,213.74,337.84,60.049,1558736103,"201051344000458","174011545737251",29.50,14.70,0,332.13,371.51,17.4,14.9,0.115,1302965.1,1302965.1,1040,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736107,504733.00
05/24/2019 18:15,2,0.613,ACTIVE,214.19,338.44,60.043,1558736103,"201051344000890","174011545737251",29.58,13.00,0,331.23,373.01,18.4,15.9,0.119,1301739.8,1301739.8,1040,0,0,0,L,1122011218,1,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736108,504734.00
05/24/2019 18:15,2,0.586,ACTIVE,213.74,338.74,59.996,1558736103,"201051344000988","174011545737251",18.65,12.70,0,332.43,362.79,11.1,8.8,0.084,1000335.0,1000335.0,1035,0,0,0,L,1122011218,1,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736109,504735.00
05/24/2019 18:15,2,0.588,ACTIVE,214.64,339.34,60.006,1558736103,"201051344000582","174011545737251",29.32,12.70,0,332.43,373.61,17.5,15.0,0.115,1280074.5,1280074.5,1037,0,0,0,L,1122011218,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736110,504736.00
05/24/2019 18:15,2,0.584,ACTIVE,213.74,338.74,60.017,1558736103,"201051344000868","174011545737251",29.60,13.00,0,331.23,372.11,17.6,15.0,0.115,1288491.6,1288491.6,1039,0,0,0,L,1122011218,1,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736111,504737.00
05/24/2019 18:15,2,0.584,ACTIVE,214.19,339.34,60.028,1558736103,"201051344000576","174011545737251",29.40,13.70,0,332.73,372.41,17.4,14.9,0.110,1306158.0,1306158.0,1042,0,0,0,L,1122011218,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736112,504738.00
05/24/2019 18:15,2,0.580,ACTIVE,213.74,339.04,60.033,1558736103,"201051344001158","174011545737251",28.98,12.30,0,331.83,372.41,17.1,14.5,0.119,1282954.6,1282954.6,1041,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736113,504739.00
05/24/2019 18:15,2,0.568,ACTIVE,214.41,338.74,60.017,1558736103,"201051344000917","174011545737251",29.34,14.70,0,331.23,373.31,16.9,14.4,0.106,1296629.0,1296629.0,1043,0,0,0,L,1122011218,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736114,504740.00
05/24/2019 18:15,2,0.635,ACTIVE,214.41,337.84,60.075,1558736103,"201051344000417","174011545737251",19.02,12.70,0,331.83,361.59,12.2,9.9,0.075,1036283.9,1036283.9,1037,0,0,0,L,1122011218,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736115,504741.00
05/24/2019 18:15,2,0.576,ACTIVE,214.41,339.04,60.022,1558736103,"201051344000685","174011545737251",29.46,13.00,0,331.83,373.31,17.2,14.7,0.119,1303063.2,1303063.2,1042,0,0,0,L,1122011218,1,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736116,504742.00
05/24/2019 18:15,2,0.605,ACTIVE,214.41,339.04,60.017,1558736103,"201051344000651","174011545737251",29.20,13.70,0,332.73,373.31,17.9,15.4,0.119,1296355.9,1296355.9,1040,0,0,0,L,1122011218,1,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736117,504743.00
05/24/2019 18:15,2,0.586,ACTIVE,213.51,338.44,60.059,1558736103,"201051344000594","174011545737251",29.90,13.30,0,329.73,370.30,17.8,15.3,0.119,1308124.5,1308124.5,1041,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736118,504744.00
05/24/2019 18:15,2,0.600,ACTIVE,213.96,339.34,60.033,1558736103,"201051344000469","174011545737251",28.86,12.30,0,331.23,372.41,17.6,15.0,0.124,1288195.4,1288195.4,1041,0,0,0,L,1122011218,1,121.33,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736119,504745.00
05/24/2019 18:15,2,0.623,ACTIVE,214.41,339.65,60.028,1558736103,"201051344000585","174011545737251",29.54,13.30,0,332.13,374.21,18.7,16.1,0.128,1310096.8,1310096.8,1039,0,0,0,L,1122011218,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736120,504746.00
05/24/2019 18:15,2,0.580,ACTIVE,214.41,340.25,60.028,1558736103,"201051344000853","174011545737251",29.58,13.00,0,333.63,373.61,17.4,14.8,0.115,1311467.4,1311467.4,1039,0,0,0,L,1122011218,1,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736120,504747.00
05/24/2019 18:15,2,0.557,ACTIVE,214.41,339.04,60.012,1558736103,"201051344001145","174011545737251",29.82,12.30,0,332.73,372.71,16.9,14.3,0.110,1311314.5,1311314.5,1039,0,0,0,L,1122011218,1,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736121,504748.00
05/24/2019 18:15,2,0.611,ACTIVE,214.19,339.34,60.038,1558736103,"201051344000438","174011545737251",29.56,12.70,0,332.43,373.31,18.4,15.8,0.119,1304635.0,1304635.0,1036,0,0,0,L,1122011218,1,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736122,504749.00
05/24/2019 18:15,2,0.609,ACTIVE,213.96,337.84,60.017,1558736103,"201051344001135","174011545737251",29.62,13.70,0,331.23,372.71,18.3,15.7,0.119,1291495.4,1291495.4,1036,0,0,0,L,1122011218,1,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736123,504750.00
05/24/2019 18:15,2,0.578,ACTIVE,213.74,338.14,60.038,1558736103,"201051344000983","174011545737251",29.90,13.30,0,330.93,372.11,17.5,15.0,0.119,1309405.6,1309405.6,1038,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736124,504751.00
05/24/2019 18:15,2,0.592,ACTIVE,214.41,338.44,60.017,1558736103,"201051344001203","174011545737251",29.36,14.70,0,333.03,373.01,17.6,15.1,0.119,1299255.8,1299255.8,1039,0,0,0,L,1122011218,1,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736125,504752.00
05/24/2019 18:15,2,0.578,ACTIVE,213.96,338.14,60.028,1558736103,"201051344001230","174011545737251",28.71,12.30,0,330.33,371.21,16.8,14.3,0.110,1295040.4,1295040.4,1045,0,0,0,L,1122011218,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736126,504753.00
05/24/2019 18:15,2,0.592,ACTIVE,213.74,338.44,60.043,1558736103,"201051344000646","174011545737251",29.90,13.00,0,330.93,372.41,17.9,15.4,0.119,1288821.9,1288821.9,1039,0,0,0,L,1122011218,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736127,504754.00
05/24/2019 18:15,2,0.586,ACTIVE,213.96,338.14,59.975,1558736103,"201051344000867","174011545737251",29.40,14.70,0,331.23,370.00,17.5,14.9,0.110,1286563.8,1286563.8,1037,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736128,504755.00
05/24/2019 18:15,2,0.588,ACTIVE,214.19,340.55,60.001,1558736103,"201051344000633","174011545737251",29.38,13.00,0,332.13,373.61,17.5,15.0,0.124,1283905.3,1283905.3,1040,0,0,0,L,1122011218,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736129,504756.00
05/24/2019 18:15,2,0.619,ACTIVE,213.74,338.14,60.017,1558736103,"201051344000955","174011545737251",29.64,13.70,0,330.63,371.51,18.6,16.0,0.128,1309138.8,1309138.8,1039,0,0,0,L,1122011218,1,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736130,504757.00
05/24/2019 18:15,2,0.596,ACTIVE,213.96,338.14,60.012,1558736103,"201051344000648","174011545737251",29.08,12.70,0,331.83,371.51,17.6,15.1,0.115,1298795.3,1298795.3,1039,0,0,0,L,1122011218,1,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736131,504758.00
05/24/2019 18:15,2,0.576,ACTIVE,214.19,338.74,60.001,1558736103,"201051344000645","174011545737251",29.28,14.30,0,332.73,371.51,17.1,14.6,0.115,1303895.7,1303895.7,1038,0,0,0,L,1122011218,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736132,504759.00
05/24/2019 18:15,2,0.588,ACTIVE,213.74,338.44,60.017,1558736103,"201051344000569","174011545737251",29.66,13.30,0,331.23,371.81,17.7,15.2,0.124,1320295.6,1320295.6,1042,0,0,0,L,1122011218,1,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736133,504760.00
05/24/2019 18:15,2,0.645,ACTIVE,214.19,342.35,60.012,1558736103,"179051228000119","174011545737251",29.38,16.00,0,333.93,375.71,19.2,16.6,0.115,107026.0,107026.0,1044,0,0,0,L,46974696,1,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558736134,504761.00
05/24/2019 18:30,2,0.830,ACTIVE,214.41,341.15,60.022,1558737004,"201051344000579","174011545737251",30.59,12.30,0,329.13,352.27,25.8,22.9,0.186,1320515.8,1320515.8,1041,0,0,0,L,1122011218,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737005,504762.00
05/24/2019 18:30,2,0.836,ACTIVE,215.09,341.15,60.012,1558737004,"201051344001025","174011545737251",30.22,13.00,0,330.63,352.27,25.6,22.8,0.186,1303544.4,1303544.4,1038,0,0,0,L,1122011218,1,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737006,504763.00
05/24/2019 18:30,2,0.830,ACTIVE,215.09,342.05,60.012,1558737004,"201051344001093","174011545737251",29.74,13.00,0,330.63,351.67,25.1,22.3,0.177,1286828.1,1286828.1,1043,0,0,0,L,1122011218,1,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737007,504764.00
05/24/2019 18:30,2,0.811,ACTIVE,214.41,340.85,59.980,1558737004,"201051344000458","174011545737251",29.76,14.00,0,330.33,350.47,24.5,21.7,0.181,1302969.4,1302969.4,1041,0,0,0,L,1122011218,1,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737008,504765.00
05/24/2019 18:30,2,0.859,ACTIVE,214.87,340.85,59.996,1558737004,"201051344000890","174011545737251",29.82,12.70,0,330.03,351.67,26.0,23.2,0.181,1301744.4,1301744.4,1041,0,0,0,L,1122011218,1,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737009,504766.00
05/24/2019 18:30,2,0.824,ACTIVE,214.19,340.85,60.017,1558737004,"201051344000988","174011545737251",19.12,12.30,0,329.43,348.36,16.0,13.5,0.119,1000337.5,1000337.5,1036,0,0,0,L,1122011218,1,121.78,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737009,504767.00
05/24/2019 18:30,2,0.832,ACTIVE,215.54,342.05,60.043,1558737004,"201051344000582","174011545737251",29.60,12.30,0,330.63,352.27,25.0,22.2,0.186,1280078.9,1280078.9,1038,0,0,0,L,1122011218,1,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737010,504768.00
05/24/2019 18:30,2,0.832,ACTIVE,214.41,341.45,60.049,1558737004,"201051344000868","174011545737251",29.48,12.30,0,330.03,351.07,24.9,22.1,0.186,1288495.9,1288495.9,1040,0,0,0,L,1122011218,1,122.01,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737011,504769.00
05/24/2019 18:30,2,0.805,ACTIVE,214.87,342.95,60.022,1558737004,"201051344000576","174011545737251",30.14,13.00,0,330.93,352.27,24.6,21.8,0.177,1306162.2,1306162.2,1043,0,0,0,L,1122011218,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737012,504770.00
05/24/2019 18:30,2,0.816,ACTIVE,214.41,341.75,60.033,1558737004,"201051344001158","174011545737251",29.66,12.00,0,329.73,351.37,24.6,21.8,0.186,1282958.8,1282958.8,1042,0,0,0,L,1122011218,1,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737013,504771.00
05/24/2019 18:30,2,0.805,ACTIVE,215.32,341.75,60.028,1558737004,"201051344000917","174011545737251",30.14,14.00,0,330.33,351.37,24.6,21.9,0.181,1296633.2,1296633.2,1044,0,0,0,L,1122011218,1,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737014,504772.00
05/24/2019 18:30,2,0.873,ACTIVE,215.09,339.65,60.038,1558737004,"201051344000417","174011545737251",19.46,12.30,0,330.33,346.86,17.2,14.7,0.124,1036286.8,1036286.8,1038,0,0,0,L,1122011218,1,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737015,504773.00
05/24/2019 18:30,2,0.826,ACTIVE,215.32,342.35,60.038,1558737004,"201051344000685","174011545737251",29.78,12.30,0,330.33,352.27,25.0,22.2,0.194,1303067.4,1303067.4,1043,0,0,0,L,1122011218,1,123.81,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737016,504774.00
05/24/2019 18:30,2,0.850,ACTIVE,215.09,342.65,60.017,1558737004,"201051344000651","174011545737251",30.16,13.00,0,331.53,352.57,26.0,23.1,0.190,1296360.3,1296360.3,1041,0,0,0,L,1122011218,1,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737017,504775.00
05/24/2019 18:30,2,0.840,ACTIVE,213.96,341.45,60.001,1558737004,"201051344000594","174011545737251",29.94,12.70,0,328.52,351.07,25.5,22.7,0.186,1308128.9,1308128.9,1042,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737018,504776.00
05/24/2019 18:30,2,0.834,ACTIVE,214.64,341.45,60.017,1558737004,"201051344000469","174011545737251",30.08,11.70,0,329.13,351.67,25.4,22.6,0.190,1288199.8,1288199.8,1042,0,0,0,L,1122011218,1,121.78,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737019,504777.00
05/24/2019 18:30,2,0.869,ACTIVE,215.32,342.95,60.022,1558737004,"201051344000585","174011545737251",30.30,13.00,0,330.63,352.87,26.7,23.8,0.199,1310101.4,1310101.4,1040,0,0,0,L,1122011218,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737020,504778.00
05/24/2019 18:30,2,0.814,ACTIVE,215.09,342.65,60.001,1558737004,"201051344000853","174011545737251",30.49,12.70,0,332.43,353.17,25.2,22.4,0.190,1311471.7,1311471.7,1040,0,0,0,L,1122011218,1,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737021,504779.00
05/24/2019 18:30,2,0.807,ACTIVE,215.32,342.35,60.033,1558737004,"201051344001145","174011545737251",30.51,12.00,0,331.83,352.87,24.9,22.1,0.186,1311318.7,1311318.7,1040,0,0,0,L,1122011218,1,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737022,504780.00
05/24/2019 18:30,2,0.867,ACTIVE,215.32,342.05,60.033,1558737004,"201051344000438","174011545737251",30.16,12.30,0,331.23,352.57,26.5,23.7,0.194,1304639.6,1304639.6,1037,0,0,0,L,1122011218,1,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737023,504781.00
05/24/2019 18:30,2,0.873,ACTIVE,214.87,341.15,60.006,1558737004,"201051344001135","174011545737251",29.86,13.00,0,330.33,352.27,26.5,23.6,0.190,1291499.9,1291499.9,1037,0,0,0,L,1122011218,1,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737024,504782.00
05/24/2019 18:30,2,0.820,ACTIVE,214.64,341.15,60.022,1558737004,"201051344000983","174011545737251",30.53,13.00,0,329.43,351.67,25.4,22.6,0.190,1309409.9,1309409.9,1039,0,0,0,L,1122011218,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737025,504783.00
05/24/2019 18:30,2,0.848,ACTIVE,215.09,341.45,60.033,1558737004,"201051344001203","174011545737251",29.96,13.70,0,330.03,353.17,25.8,23.0,0.190,1299260.1,1299260.1,1040,0,0,0,L,1122011218,1,123.59,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737025,504784.00
05/24/2019 18:30,2,0.822,ACTIVE,214.87,341.15,60.038,1558737004,"201051344001230","174011545737251",30.12,12.00,0,328.82,350.77,25.1,22.3,0.181,1295044.5,1295044.5,1046,0,0,0,L,1122011218,1,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737026,504785.00
05/24/2019 18:30,2,0.861,ACTIVE,214.64,341.45,60.028,1558737004,"201051344000646","174011545737251",29.96,12.30,0,328.82,352.87,26.2,23.3,0.190,1288826.3,1288826.3,1040,0,0,0,L,1122011218,1,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737027,504786.00
05/24/2019 18:30,2,0.842,ACTIVE,214.64,340.85,60.038,1558737004,"201051344000867","174011545737251",29.96,14.00,0,330.33,351.07,25.5,22.7,0.181,1286568.1,1286568.1,1038,0,0,0,L,1122011218,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737028,504787.00
05/24/2019 18:30,2,0.842,ACTIVE,214.87,343.55,60.012,1558737004,"201051344000633","174011545737251",30.06,12.30,0,331.23,353.77,25.7,22.9,0.194,1283909.6,1283909.6,1041,0,0,0,L,1122011218,1,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737029,504788.00
05/24/2019 18:30,2,0.879,ACTIVE,214.64,342.05,60.017,1558737004,"201051344000955","174011545737251",30.18,13.00,0,327.62,351.97,26.9,24.0,0.199,1309143.4,1309143.4,1040,0,0,0,L,1122011218,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737030,504789.00
05/24/2019 18:30,2,0.834,ACTIVE,214.41,341.45,60.022,1558737004,"201051344000648","174011545737251",30.20,12.30,0,331.53,352.27,25.6,22.8,0.186,1298799.7,1298799.7,1040,0,0,0,L,1122011218,1,121.78,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737031,504790.00
05/24/2019 18:30,2,0.828,ACTIVE,214.87,342.65,60.001,1558737004,"201051344000645","174011545737251",30.18,13.70,0,330.33,351.97,25.3,22.5,0.186,1303900.0,1303900.0,1039,0,0,0,L,1122011218,1,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737032,504791.00
05/24/2019 18:30,2,0.859,ACTIVE,214.64,342.35,60.006,1558737004,"201051344000569","174011545737251",29.92,13.00,0,329.43,351.97,26.0,23.2,0.194,1320300.0,1320300.0,1043,0,0,0,L,1122011218,1,121.78,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737033,504792.00
05/24/2019 18:30,2,0.910,ACTIVE,214.64,345.66,60.012,1558737004,"179051228000119","174011545737251",29.94,15.50,0,332.13,355.58,27.6,24.7,0.190,107030.7,107030.7,1045,0,0,0,L,46974696,1,122.23,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737034,504793.00
05/24/2019 18:45,2,0.891,ACTIVE,214.19,341.75,59.959,1558737905,"201051344000579","174011545737251",30.65,12.30,0,319.51,355.28,27.6,24.8,0.199,1320521.1,1320521.1,1042,0,0,0,L,1122011218,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737906,504794.00
05/24/2019 18:45,2,0.910,ACTIVE,214.64,341.75,59.985,1558737905,"201051344001025","174011545737251",30.20,12.70,0,319.51,354.97,27.8,24.9,0.208,1303549.7,1303549.7,1039,0,0,0,L,1122011218,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737907,504795.00
05/24/2019 18:45,2,0.906,ACTIVE,214.87,342.35,59.969,1558737905,"201051344001093","174011545737251",29.84,13.00,0,318.30,354.97,27.4,24.6,0.194,1286833.3,1286833.3,1044,0,0,0,L,1122011218,1,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737908,504796.00
05/24/2019 18:45,2,0.867,ACTIVE,214.19,340.85,59.964,1558737905,"201051344000458","174011545737251",30.08,13.70,0,320.11,354.07,26.4,23.6,0.199,1302974.4,1302974.4,1042,0,0,0,L,1122011218,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737909,504797.00
05/24/2019 18:45,2,0.941,ACTIVE,214.64,341.15,59.985,1558737905,"201051344000890","174011545737251",29.72,12.70,0,320.11,354.07,28.4,25.4,0.208,1301749.7,1301749.7,1042,0,0,0,L,1122011218,1,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737909,504798.00
05/24/2019 18:45,2,0.881,ACTIVE,214.19,340.85,60.022,1558737905,"201051344000988","174011545737251",19.46,12.00,0,319.51,350.77,17.4,14.9,0.128,1000340.6,1000340.6,1037,0,0,0,L,1122011218,1,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737910,504799.00
05/24/2019 18:45,2,0.900,ACTIVE,215.32,342.65,60.001,1558737905,"201051344000582","174011545737251",30.08,12.30,0,318.61,354.97,27.4,24.6,0.203,1280084.0,1280084.0,1039,0,0,0,L,1122011218,1,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737911,504800.00
05/24/2019 18:45,2,0.885,ACTIVE,213.96,341.45,59.990,1558737905,"201051344000868","174011545737251",30.04,12.30,0,319.81,354.07,26.9,24.1,0.203,1288500.9,1288500.9,1041,0,0,0,L,1122011218,1,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737912,504801.00
05/24/2019 18:45,2,0.873,ACTIVE,214.64,342.35,59.985,1558737905,"201051344000576","174011545737251",30.14,13.00,0,322.51,354.97,26.7,23.8,0.199,1306167.2,1306167.2,1044,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737913,504802.00
05/24/2019 18:45,2,0.883,ACTIVE,214.19,341.75,59.996,1558737905,"201051344001158","174011545737251",29.78,11.70,0,318.61,354.67,26.7,23.8,0.203,1282963.7,1282963.7,1043,0,0,0,L,1122011218,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737914,504803.00
05/24/2019 18:45,2,0.896,ACTIVE,215.09,342.35,60.001,1558737905,"201051344000917","174011545737251",29.88,14.00,0,319.21,354.67,27.1,24.3,0.208,1296638.2,1296638.2,1045,0,0,0,L,1122011218,1,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737915,504804.00
05/24/2019 18:45,2,0.939,ACTIVE,215.09,339.65,59.990,1558737905,"201051344000417","174011545737251",19.80,12.30,0,320.41,348.96,18.9,16.3,0.128,1036290.1,1036290.1,1039,0,0,0,L,1122011218,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737916,504805.00
05/24/2019 18:45,2,0.902,ACTIVE,215.09,342.35,59.964,1558737905,"201051344000685","174011545737251",30.04,12.30,0,320.41,354.67,27.5,24.6,0.212,1303072.5,1303072.5,1044,0,0,0,L,1122011218,1,123.59,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737917,504806.00
05/24/2019 18:45,2,0.928,ACTIVE,215.09,342.05,59.980,1558737905,"201051344000651","174011545737251",30.28,12.70,0,319.51,355.28,28.5,25.6,0.208,1296365.6,1296365.6,1042,0,0,0,L,1122011218,1,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737918,504807.00
05/24/2019 18:45,2,0.902,ACTIVE,213.74,341.45,59.980,1558737905,"201051344000594","174011545737251",30.26,12.70,0,317.70,354.37,27.7,24.8,0.203,1308134.0,1308134.0,1043,0,0,0,L,1122011218,1,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737919,504808.00
05/24/2019 18:45,2,0.893,ACTIVE,214.19,341.75,59.996,1558737905,"201051344000469","174011545737251",30.53,11.70,0,324.62,354.97,27.6,24.7,0.217,1288204.9,1288204.9,1043,0,0,0,L,1122011218,1,121.55,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737920,504809.00
05/24/2019 18:45,2,0.957,ACTIVE,214.87,342.95,60.033,1558737905,"201051344000585","174011545737251",30.22,13.00,0,318.91,354.97,29.3,26.4,0.221,1310106.7,1310106.7,1041,0,0,0,L,1122011218,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737921,504810.00
05/24/2019 18:45,2,0.893,ACTIVE,214.87,343.55,60.001,1558737905,"201051344000853","174011545737251",30.28,12.30,0,323.72,356.48,27.4,24.5,0.208,1311476.7,1311476.7,1041,0,0,0,L,1122011218,1,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737922,504811.00
05/24/2019 18:45,2,0.910,ACTIVE,215.09,342.35,60.001,1558737905,"201051344001145","174011545737251",30.00,12.00,0,320.71,354.67,27.7,24.8,0.208,1311323.7,1311323.7,1041,0,0,0,L,1122011218,1,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737923,504812.00
05/24/2019 18:45,2,0.941,ACTIVE,214.87,342.35,59.996,1558737905,"201051344000438","174011545737251",30.47,12.30,0,318.91,354.97,29.1,26.1,0.212,1304644.8,1304644.8,1038,0,0,0,L,1122011218,1,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737924,504813.00
05/24/2019 18:45,2,0.953,ACTIVE,214.64,341.45,59.980,1558737905,"201051344001135","174011545737251",30.06,13.00,0,318.30,354.07,29.0,26.1,0.212,1291505.2,1291505.2,1038,0,0,0,L,1122011218,1,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737925,504814.00
05/24/2019 18:45,2,0.891,ACTIVE,214.19,341.45,59.996,1558737905,"201051344000983","174011545737251",30.40,12.70,0,319.51,354.37,27.4,24.6,0.208,1309414.9,1309414.9,1040,0,0,0,L,1122011218,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737925,504815.00
05/24/2019 18:45,2,0.920,ACTIVE,215.09,341.75,60.001,1558737905,"201051344001203","174011545737251",30.42,13.30,0,319.21,355.58,28.4,25.5,0.217,1299265.3,1299265.3,1041,0,0,0,L,1122011218,1,123.59,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737926,504816.00
05/24/2019 18:45,2,0.912,ACTIVE,214.64,341.45,60.028,1558737905,"201051344001230","174011545737251",30.06,12.00,0,319.81,352.87,27.8,24.9,0.208,1295049.5,1295049.5,1047,0,0,0,L,1122011218,1,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737927,504817.00
05/24/2019 18:45,2,0.934,ACTIVE,214.64,342.05,60.006,1558737905,"201051344000646","174011545737251",30.22,12.30,0,318.30,354.67,28.6,25.7,0.217,1288831.5,1288831.5,1041,0,0,0,L,1122011218,1,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737928,504818.00
05/24/2019 18:45,2,0.902,ACTIVE,214.41,340.85,60.012,1558737905,"201051344000867","174011545737251",30.34,13.70,0,320.11,353.77,27.8,24.9,0.199,1286573.1,1286573.1,1039,0,0,0,L,1122011218,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737929,504819.00
05/24/2019 18:45,2,0.912,ACTIVE,214.64,343.85,59.996,1558737905,"201051344000633","174011545737251",30.16,12.30,0,321.31,356.18,27.9,25.0,0.212,1283914.7,1283914.7,1042,0,0,0,L,1122011218,1,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737930,504820.00
05/24/2019 18:45,2,0.957,ACTIVE,214.64,342.05,59.996,1558737905,"201051344000955","174011545737251",30.26,12.70,0,318.61,353.77,29.3,26.4,0.221,1309148.8,1309148.8,1041,0,0,0,L,1122011218,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737931,504821.00
05/24/2019 18:45,2,0.912,ACTIVE,214.19,341.75,59.996,1558737905,"201051344000648","174011545737251",29.96,12.00,0,321.01,354.97,27.7,24.8,0.203,1298804.7,1298804.7,1041,0,0,0,L,1122011218,1,121.78,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737932,504822.00
05/24/2019 18:45,2,0.902,ACTIVE,214.41,342.35,59.969,1558737905,"201051344000645","174011545737251",30.14,13.70,0,320.41,354.97,27.6,24.7,0.203,1303904.9,1303904.9,1040,0,0,0,L,1122011218,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737933,504823.00
05/24/2019 18:45,2,0.920,ACTIVE,214.19,342.35,60.012,1558737905,"201051344000569","174011545737251",30.22,12.70,0,318.91,354.67,28.2,25.3,0.208,1320305.1,1320305.1,1044,0,0,0,L,1122011218,1,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737934,504824.00
05/24/2019 18:45,2,0.980,ACTIVE,214.41,345.66,60.006,1558737905,"179051228000119","174011545737251",30.00,15.30,0,324.62,358.28,29.8,26.9,0.212,107032.0,107032.0,1046,0,0,0,L,46974696,1,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558737935,504825.00
05/24/2019 19:00,2,0.609,ACTIVE,213.29,337.84,59.975,1558738804,"201051344000579","174011545737251",30.30,12.30,0,330.63,354.97,18.7,16.2,0.119,1320527.1,1320527.1,1043,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738806,504826.00
05/24/2019 19:00,2,0.621,ACTIVE,213.29,336.04,60.012,1558738804,"201051344001025","174011545737251",29.22,13.00,0,330.33,355.28,18.4,15.8,0.115,1303555.7,1303555.7,1040,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738806,504827.00
05/24/2019 19:00,2,0.627,ACTIVE,213.51,338.14,60.012,1558738804,"201051344001093","174011545737251",29.44,13.00,0,330.33,354.37,18.8,16.2,0.119,1286839.2,1286839.2,1045,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738807,504828.00
05/24/2019 19:00,2,0.584,ACTIVE,213.29,336.94,59.964,1558738804,"201051344000458","174011545737251",29.36,14.00,0,331.23,354.07,17.4,14.9,0.119,1302980.0,1302980.0,1043,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738808,504829.00
05/24/2019 19:00,2,0.637,ACTIVE,213.29,337.24,60.017,1558738804,"201051344000890","174011545737251",29.30,12.70,0,330.33,355.28,18.9,16.3,0.124,1301755.8,1301755.8,1043,0,0,0,L,1122011218,1,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738809,504830.00
05/24/2019 19:00,2,0.572,ACTIVE,213.06,337.84,60.017,1558738804,"201051344000988","174011545737251",19.18,12.30,0,330.33,350.17,11.1,8.8,0.080,1000344.1,1000344.1,1038,0,0,0,L,1122011218,1,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738810,504831.00
05/24/2019 19:00,2,0.605,ACTIVE,213.74,338.44,60.033,1558738804,"201051344000582","174011545737251",29.30,12.30,0,330.63,354.97,18.0,15.4,0.119,1280089.8,1280089.8,1040,0,0,0,L,1122011218,1,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738811,504832.00
05/24/2019 19:00,2,0.596,ACTIVE,213.29,337.54,60.022,1558738804,"201051344000868","174011545737251",29.02,12.00,0,329.73,353.77,17.5,15.0,0.119,1288506.6,1288506.6,1042,0,0,0,L,1122011218,1,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738812,504833.00
05/24/2019 19:00,2,0.584,ACTIVE,213.74,338.74,60.028,1558738804,"201051344000576","174011545737251",29.32,13.00,0,330.93,354.97,17.4,14.9,0.110,1306172.8,1306172.8,1045,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738813,504834.00
05/24/2019 19:00,2,0.562,ACTIVE,213.29,337.84,60.022,1558738804,"201051344001158","174011545737251",29.70,12.00,0,330.93,354.97,17.0,14.5,0.119,1282969.3,1282969.3,1044,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738814,504835.00
05/24/2019 19:00,2,0.598,ACTIVE,213.51,338.14,60.022,1558738804,"201051344000917","174011545737251",29.16,14.00,0,329.73,354.97,17.7,15.1,0.110,1296643.9,1296643.9,1046,0,0,0,L,1122011218,1,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738815,504836.00
05/24/2019 19:00,2,0.637,ACTIVE,213.51,336.04,60.022,1558738804,"201051344000417","174011545737251",19.04,12.30,0,330.93,348.96,12.3,9.9,0.071,1036293.9,1036293.9,1040,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738816,504837.00
05/24/2019 19:00,2,0.588,ACTIVE,213.51,337.84,60.017,1558738804,"201051344000685","174011545737251",29.50,12.30,0,329.73,355.88,17.6,15.0,0.128,1303078.2,1303078.2,1045,0,0,0,L,1122011218,1,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738817,504838.00
