ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/24/2019 19:00,2,0.602,ACTIVE,213.51,337.84,60.022,1558738804,"201051344000651","174011545737251",29.68,13.00,0,330.93,354.97,18.1,15.5,0.115,1296371.5,1296371.5,1043,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738818,504839.00
05/24/2019 19:00,2,0.600,ACTIVE,213.06,337.24,60.017,1558738804,"201051344000594","174011545737251",28.82,12.70,0,329.73,354.07,17.5,15.0,0.110,1308139.7,1308139.7,1044,0,0,0,L,1122011218,1,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738818,504840.00
05/24/2019 19:00,2,0.584,ACTIVE,213.51,338.14,60.022,1558738804,"201051344000469","174011545737251",29.68,11.70,0,330.63,355.28,17.6,15.1,0.119,1288210.5,1288210.5,1044,0,0,0,L,1122011218,1,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738819,504841.00
05/24/2019 19:00,2,0.617,ACTIVE,213.51,337.84,60.033,1558738804,"201051344000585","174011545737251",29.64,13.00,0,329.73,356.18,18.5,16.0,0.119,1310112.8,1310112.8,1042,0,0,0,L,1122011218,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738820,504842.00
05/24/2019 19:00,2,0.594,ACTIVE,213.96,338.74,60.012,1558738804,"201051344000853","174011545737251",28.59,12.70,0,331.53,356.48,17.2,14.6,0.110,1311482.3,1311482.3,1042,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738821,504843.00
05/24/2019 19:00,2,0.578,ACTIVE,213.51,337.84,60.012,1558738804,"201051344001145","174011545737251",29.66,12.00,0,332.43,355.58,17.4,14.9,0.119,1311329.4,1311329.4,1042,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738822,504844.00
05/24/2019 19:00,2,0.611,ACTIVE,213.51,337.84,59.996,1558738804,"201051344000438","174011545737251",29.58,12.30,0,330.33,355.58,18.3,15.8,0.115,1304650.8,1304650.8,1039,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738824,504845.00
05/24/2019 19:00,2,0.615,ACTIVE,213.29,336.64,60.012,1558738804,"201051344001135","174011545737251",29.06,12.70,0,330.63,354.97,18.2,15.6,0.119,1291511.1,1291511.1,1039,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738825,504846.00
05/24/2019 19:00,2,0.568,ACTIVE,213.51,337.54,60.006,1558738804,"201051344000983","174011545737251",29.74,13.00,0,330.33,354.37,17.2,14.7,0.115,1309420.5,1309420.5,1041,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738826,504847.00
05/24/2019 19:00,2,0.584,ACTIVE,213.51,336.04,60.012,1558738804,"201051344001203","174011545737251",29.88,13.30,0,330.33,355.88,17.7,15.2,0.119,1299271.1,1299271.1,1042,0,0,0,L,1122011218,1,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738827,504848.00
05/24/2019 19:00,2,0.586,ACTIVE,213.29,336.94,60.012,1558738804,"201051344001230","174011545737251",29.48,12.00,0,330.03,354.07,17.5,15.0,0.106,1295055.2,1295055.2,1048,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738828,504849.00
05/24/2019 19:00,2,0.592,ACTIVE,213.06,336.64,60.012,1558738804,"201051344000646","174011545737251",29.48,12.30,0,330.03,355.58,17.7,15.2,0.124,1288837.3,1288837.3,1042,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738828,504850.00
05/24/2019 19:00,2,0.580,ACTIVE,213.51,337.24,60.054,1558738804,"201051344000867","174011545737251",29.28,13.70,0,330.33,353.77,17.2,14.7,0.110,1286578.7,1286578.7,1040,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738829,504851.00
05/24/2019 19:00,2,0.570,ACTIVE,213.74,339.04,60.022,1558738804,"201051344000633","174011545737251",29.86,12.30,0,330.63,357.08,17.3,14.8,0.119,1283920.3,1283920.3,1043,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738830,504852.00
05/24/2019 19:00,2,0.611,ACTIVE,213.06,337.54,60.012,1558738804,"201051344000955","174011545737251",29.68,13.00,0,329.43,355.58,18.4,15.8,0.124,1309154.7,1309154.7,1042,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738831,504853.00
05/24/2019 19:00,2,0.578,ACTIVE,213.51,337.24,60.017,1558738804,"201051344000648","174011545737251",29.20,12.30,0,331.23,354.97,17.1,14.6,0.110,1298810.2,1298810.2,1042,0,0,0,L,1122011218,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738832,504854.00
05/24/2019 19:00,2,0.570,ACTIVE,213.74,338.74,60.006,1558738804,"201051344000645","174011545737251",28.98,13.30,0,330.93,355.58,16.8,14.3,0.110,1303910.4,1303910.4,1041,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738833,504855.00
05/24/2019 19:00,2,0.584,ACTIVE,213.29,337.24,60.012,1558738804,"201051344000569","174011545737251",29.14,13.00,0,331.23,355.28,17.3,14.8,0.115,1320310.7,1320310.7,1045,0,0,0,L,1122011218,1,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738834,504856.00
05/24/2019 19:00,2,0.625,ACTIVE,213.51,341.15,60.049,1558738804,"179051228000119","174011545737251",29.56,15.30,0,331.23,359.18,18.8,16.2,0.110,107038.0,107038.0,1047,0,0,0,L,46974696,1,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558738835,504857.00
05/24/2019 19:15,2,0.371,ACTIVE,213.74,335.14,59.990,1558739704,"201051344000579","174011545737251",28.90,12.30,0,330.03,347.76,10.9,8.6,0.049,1320529.9,1320529.9,1044,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739705,504858.00
05/24/2019 19:15,2,0.352,ACTIVE,214.41,335.74,59.996,1558739704,"201051344001025","174011545737251",28.31,12.30,0,328.52,347.16,10.1,7.8,0.053,1303558.4,1303558.4,1041,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739706,504859.00
05/24/2019 19:15,2,0.363,ACTIVE,214.64,336.64,59.990,1558739704,"201051344001093","174011545737251",28.63,12.70,0,328.52,346.56,10.6,8.3,0.044,1286842.1,1286842.1,1046,0,0,0,L,1122011218,1,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739707,504860.00
05/24/2019 19:15,2,0.346,ACTIVE,213.74,335.44,59.959,1558739704,"201051344000458","174011545737251",28.19,13.70,0,329.43,345.96,9.9,7.6,0.049,1302982.6,1302982.6,1044,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739708,504861.00
05/24/2019 19:15,2,0.354,ACTIVE,214.41,335.74,60.038,1558739704,"201051344000890","174011545737251",29.38,12.30,0,327.62,348.06,10.6,8.3,0.044,1301758.7,1301758.7,1044,0,0,0,L,1122011218,1,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739709,504862.00
05/24/2019 19:15,2,0.326,ACTIVE,213.74,336.04,59.948,1558739704,"201051344000988","174011545737251",18.21,12.00,0,328.82,345.36,6.0,3.9,0.031,1000345.6,1000345.6,1039,0,0,0,L,1122011218,1,121.55,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739710,504863.00
05/24/2019 19:15,2,0.350,ACTIVE,215.09,336.64,59.990,1558739704,"201051344000582","174011545737251",27.77,12.00,0,329.43,346.86,9.9,7.6,0.040,1280092.5,1280092.5,1041,0,0,0,L,1122011218,1,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739711,504864.00
05/24/2019 19:15,2,0.334,ACTIVE,213.74,335.74,59.996,1558739704,"201051344000868","174011545737251",28.77,12.00,0,328.22,346.26,9.8,7.5,0.040,1288509.2,1288509.2,1043,0,0,0,L,1122011218,1,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739712,504865.00
05/24/2019 19:15,2,0.344,ACTIVE,214.19,336.94,59.996,1558739704,"201051344000576","174011545737251",28.11,12.70,0,329.73,346.86,9.8,7.6,0.044,1306175.4,1306175.4,1046,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739713,504866.00
05/24/2019 19:15,2,0.320,ACTIVE,213.74,335.74,60.012,1558739704,"201051344001158","174011545737251",28.92,11.70,0,329.73,346.86,9.4,7.1,0.044,1282971.7,1282971.7,1045,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739714,504867.00
05/24/2019 19:15,2,0.326,ACTIVE,214.64,336.64,60.033,1558739704,"201051344000917","174011545737251",28.86,13.70,0,327.32,347.76,9.6,7.3,0.044,1296646.5,1296646.5,1047,0,0,0,L,1122011218,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739715,504868.00
05/24/2019 19:15,2,0.383,ACTIVE,214.64,336.34,59.996,1558739704,"201051344000417","174011545737251",18.67,12.00,0,328.22,342.95,7.2,5.1,0.027,1036295.6,1036295.6,1041,0,0,0,L,1122011218,1,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739716,504869.00
05/24/2019 19:15,2,0.328,ACTIVE,214.87,337.54,60.001,1558739704,"201051344000685","174011545737251",28.92,12.30,0,328.52,346.86,9.6,7.4,0.049,1303080.8,1303080.8,1046,0,0,0,L,1122011218,1,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739717,504870.00
05/24/2019 19:15,2,0.357,ACTIVE,214.64,336.94,59.996,1558739704,"201051344000651","174011545737251",27.71,12.30,0,329.13,346.86,10.1,7.8,0.044,1296374.2,1296374.2,1044,0,0,0,L,1122011218,1,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739718,504871.00
05/24/2019 19:15,2,0.340,ACTIVE,213.51,335.14,60.049,1558739704,"201051344000594","174011545737251",28.96,12.30,0,327.92,345.96,10.0,7.8,0.040,1308142.4,1308142.4,1045,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739718,504872.00
05/24/2019 19:15,2,0.352,ACTIVE,213.96,336.34,60.017,1558739704,"201051344000469","174011545737251",28.41,11.30,0,328.52,346.86,10.2,7.9,0.040,1288213.2,1288213.2,1045,0,0,0,L,1122011218,1,121.55,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739719,504873.00
05/24/2019 19:15,2,0.359,ACTIVE,214.87,336.94,59.996,1558739704,"201051344000585","174011545737251",28.82,12.70,0,327.92,346.86,10.5,8.2,0.049,1310115.6,1310115.6,1043,0,0,0,L,1122011218,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739720,504874.00
05/24/2019 19:15,2,0.334,ACTIVE,214.41,337.54,59.990,1558739704,"201051344000853","174011545737251",28.71,12.00,0,330.93,347.46,9.7,7.4,0.049,1311484.9,1311484.9,1043,0,0,0,L,1122011218,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739721,504875.00
05/24/2019 19:15,2,0.326,ACTIVE,214.87,336.94,60.028,1558739704,"201051344001145","174011545737251",27.99,11.70,0,330.03,346.86,9.3,7.0,0.040,1311331.9,1311331.9,1043,0,0,0,L,1122011218,1,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739722,504876.00
05/24/2019 19:15,2,0.355,ACTIVE,214.64,336.64,59.985,1558739704,"201051344000438","174011545737251",28.53,12.00,0,328.82,346.56,10.3,8.0,0.044,1304653.6,1304653.6,1040,0,0,0,L,1122011218,1,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739723,504877.00
05/24/2019 19:15,2,0.348,ACTIVE,214.19,335.74,60.012,1558739704,"201051344001135","174011545737251",28.98,12.30,0,327.92,346.86,10.2,8.0,0.044,1291513.9,1291513.9,1040,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739724,504878.00
05/24/2019 19:15,2,0.334,ACTIVE,213.74,336.04,60.001,1558739704,"201051344000983","174011545737251",28.82,12.70,0,327.92,346.26,9.8,7.6,0.049,1309423.1,1309423.1,1042,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739725,504879.00
05/24/2019 19:15,2,0.348,ACTIVE,214.64,335.74,59.990,1558739704,"201051344001203","174011545737251",27.77,13.00,0,328.82,347.16,9.8,7.6,0.044,1299273.7,1299273.7,1043,0,0,0,L,1122011218,1,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739726,504880.00
05/24/2019 19:15,2,0.328,ACTIVE,214.64,336.04,60.012,1558739704,"201051344001230","174011545737251",28.29,11.70,0,327.62,346.56,9.4,7.2,0.044,1295057.7,1295057.7,1049,0,0,0,L,1122011218,1,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739727,504881.00
05/24/2019 19:15,2,0.340,ACTIVE,214.41,336.64,60.001,1558739704,"201051344000646","174011545737251",28.86,12.00,0,328.82,346.86,10.0,7.7,0.044,1288839.9,1288839.9,1043,0,0,0,L,1122011218,1,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739728,504882.00
05/24/2019 19:15,2,0.340,ACTIVE,213.96,335.14,59.990,1558739704,"201051344000867","174011545737251",28.43,13.30,0,328.22,346.56,9.8,7.6,0.040,1286581.3,1286581.3,1041,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739729,504883.00
05/24/2019 19:15,2,0.344,ACTIVE,214.41,337.84,59.990,1558739704,"201051344000633","174011545737251",28.17,12.00,0,329.13,348.96,9.8,7.6,0.044,1283922.9,1283922.9,1044,0,0,0,L,1122011218,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739730,504884.00
05/24/2019 19:15,2,0.375,ACTIVE,214.19,336.34,60.017,1558739704,"201051344000955","174011545737251",27.91,12.70,0,327.02,346.26,10.6,8.3,0.049,1309157.6,1309157.6,1043,0,0,0,L,1122011218,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739730,504885.00
05/24/2019 19:15,2,0.338,ACTIVE,213.96,335.74,60.012,1558739704,"201051344000648","174011545737251",28.88,12.00,0,330.03,346.26,10.0,7.7,0.044,1298812.8,1298812.8,1043,0,0,0,L,1122011218,1,121.55,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739731,504886.00
05/24/2019 19:15,2,0.330,ACTIVE,214.19,336.64,59.990,1558739704,"201051344000645","174011545737251",28.17,13.30,0,330.33,346.86,9.5,7.2,0.044,1303912.9,1303912.9,1042,0,0,0,L,1122011218,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739732,504887.00
05/24/2019 19:15,2,0.340,ACTIVE,213.74,336.04,60.012,1558739704,"201051344000569","174011545737251",28.84,12.70,0,327.92,347.16,9.9,7.7,0.049,1320313.3,1320313.3,1046,0,0,0,L,1122011218,1,121.33,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739733,504888.00
05/24/2019 19:15,2,0.391,ACTIVE,213.96,339.04,59.996,1558739704,"179051228000119","174011545737251",28.27,15.30,0,330.03,350.77,11.2,8.9,0.044,107041.0,107041.0,1048,0,0,0,L,46974696,1,122.01,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558739734,504889.00
05/24/2019 19:30,2,0.703,ACTIVE,213.96,339.65,60.022,1558740604,"201051344000579","174011545737251",29.96,12.30,0,330.03,348.66,21.4,18.7,0.146,1320533.2,1320533.2,1045,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740606,504890.00
05/24/2019 19:30,2,0.699,ACTIVE,213.96,337.84,60.028,1558740604,"201051344001025","174011545737251",29.72,12.30,0,330.03,348.66,21.1,18.4,0.150,1303561.6,1303561.6,1042,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740607,504891.00
05/24/2019 19:30,2,0.707,ACTIVE,214.19,339.04,60.049,1558740604,"201051344001093","174011545737251",29.56,12.70,0,330.03,348.66,21.2,18.5,0.141,1286845.3,1286845.3,1047,0,0,0,L,1122011218,1,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740608,504892.00
05/24/2019 19:30,2,0.668,ACTIVE,213.74,338.44,60.033,1558740604,"201051344000458","174011545737251",29.68,13.30,0,329.73,347.76,20.1,17.5,0.137,1302985.7,1302985.7,1045,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740608,504893.00
05/24/2019 19:30,2,0.727,ACTIVE,213.96,338.44,60.006,1558740604,"201051344000890","174011545737251",29.22,12.30,0,330.03,348.66,21.5,18.8,0.141,1301762.0,1301762.0,1045,0,0,0,L,1122011218,1,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740609,504894.00
05/24/2019 19:30,2,0.658,ACTIVE,213.74,339.04,60.022,1558740604,"201051344000988","174011545737251",19.36,12.00,0,328.82,345.96,12.9,10.5,0.093,1000347.3,1000347.3,1040,0,0,0,L,1122011218,1,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740610,504895.00
05/24/2019 19:30,2,0.678,ACTIVE,214.64,339.65,60.012,1558740604,"201051344000582","174011545737251",29.76,12.00,0,330.93,348.66,20.4,17.8,0.141,1280095.6,1280095.6,1042,0,0,0,L,1122011218,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740611,504896.00
05/24/2019 19:30,2,0.666,ACTIVE,213.74,338.74,60.001,1558740604,"201051344000868","174011545737251",29.72,12.30,0,330.03,348.66,20.1,17.5,0.133,1288512.3,1288512.3,1044,0,0,0,L,1122011218,1,121.55,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740612,504897.00
05/24/2019 19:30,2,0.662,ACTIVE,214.19,340.25,60.028,1558740604,"201051344000576","174011545737251",29.62,12.30,0,330.63,348.96,19.9,17.3,0.137,1306178.4,1306178.4,1047,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740613,504898.00
05/24/2019 19:30,2,0.645,ACTIVE,213.96,339.04,60.012,1558740604,"201051344001158","174011545737251",29.98,11.30,0,328.82,348.66,19.6,17.0,0.141,1282974.7,1282974.7,1046,0,0,0,L,1122011218,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740614,504899.00
05/24/2019 19:30,2,0.680,ACTIVE,214.41,339.65,60.006,1558740604,"201051344000917","174011545737251",29.10,13.70,0,330.03,348.66,20.0,17.4,0.146,1296649.5,1296649.5,1048,0,0,0,L,1122011218,1,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740615,504900.00
05/24/2019 19:30,2,0.725,ACTIVE,214.19,337.84,60.001,1558740604,"201051344000417","174011545737251",19.00,12.00,0,329.43,344.15,14.0,11.6,0.088,1036297.7,1036297.7,1042,0,0,0,L,1122011218,1,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740616,504901.00
05/24/2019 19:30,2,0.666,ACTIVE,214.41,339.95,60.001,1558740604,"201051344000685","174011545737251",29.86,12.30,0,330.03,348.96,20.2,17.5,0.141,1303083.8,1303083.8,1047,0,0,0,L,1122011218,1,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740617,504902.00
05/24/2019 19:30,2,0.691,ACTIVE,214.41,339.34,60.049,1558740604,"201051344000651","174011545737251",29.54,12.30,0,330.33,348.96,20.7,18.1,0.141,1296377.4,1296377.4,1045,0,0,0,L,1122011218,1,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740618,504903.00
05/24/2019 19:30,2,0.672,ACTIVE,213.51,339.34,60.028,1558740604,"201051344000594","174011545737251",29.86,12.30,0,326.42,348.06,20.4,17.7,0.150,1308145.5,1308145.5,1046,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740619,504904.00
05/24/2019 19:30,2,0.682,ACTIVE,213.96,339.65,60.001,1558740604,"201051344000469","174011545737251",29.06,11.30,0,328.52,348.36,20.1,17.5,0.146,1288216.3,1288216.3,1046,0,0,0,L,1122011218,1,121.55,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740619,504905.00
05/24/2019 19:30,2,0.701,ACTIVE,214.41,339.95,60.017,1558740604,"201051344000585","174011545737251",29.78,12.30,0,330.63,348.96,21.1,18.5,0.146,1310118.9,1310118.9,1044,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740621,504906.00
05/24/2019 19:30,2,0.662,ACTIVE,214.41,340.55,60.001,1558740604,"201051344000853","174011545737251",29.36,12.00,0,331.83,349.56,19.7,17.1,0.137,1311487.9,1311487.9,1044,0,0,0,L,1122011218,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740622,504907.00
05/24/2019 19:30,2,0.664,ACTIVE,214.41,339.34,60.017,1558740604,"201051344001145","174011545737251",29.42,11.70,0,331.53,348.96,19.9,17.2,0.141,1311334.9,1311334.9,1044,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740622,504908.00
05/24/2019 19:30,2,0.688,ACTIVE,214.41,339.04,60.006,1558740604,"201051344000438","174011545737251",30.00,12.00,0,331.23,349.26,20.9,18.3,0.141,1304656.9,1304656.9,1041,0,0,0,L,1122011218,1,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740623,504909.00
05/24/2019 19:30,2,0.695,ACTIVE,213.96,338.74,59.975,1558740604,"201051344001135","174011545737251",29.46,12.70,0,330.03,348.36,20.8,18.1,0.146,1291517.1,1291517.1,1041,0,0,0,L,1122011218,1,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740624,504910.00
05/24/2019 19:30,2,0.650,ACTIVE,213.74,338.44,60.006,1558740604,"201051344000983","174011545737251",29.90,12.70,0,329.43,348.06,19.7,17.1,0.141,1309426.2,1309426.2,1043,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740625,504911.00
05/24/2019 19:30,2,0.662,ACTIVE,214.19,338.44,60.022,1558740604,"201051344001203","174011545737251",30.02,12.70,0,331.23,349.26,20.1,17.5,0.141,1299276.8,1299276.8,1044,0,0,0,L,1122011218,1,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740626,504912.00
05/24/2019 19:30,2,0.656,ACTIVE,213.96,337.84,60.001,1558740604,"201051344001230","174011545737251",29.62,11.70,0,328.22,347.46,19.7,17.1,0.133,1295060.8,1295060.8,1050,0,0,0,L,1122011218,1,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740627,504913.00
05/24/2019 19:30,2,0.670,ACTIVE,213.96,339.04,59.990,1558740604,"201051344000646","174011545737251",29.70,12.00,0,328.82,348.66,20.2,17.6,0.146,1288843.1,1288843.1,1044,0,0,0,L,1122011218,1,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740628,504914.00
05/24/2019 19:30,2,0.660,ACTIVE,213.96,338.44,59.990,1558740604,"201051344000867","174011545737251",29.40,13.30,0,329.73,348.06,19.7,17.1,0.133,1286584.4,1286584.4,1042,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740629,504915.00
05/24/2019 19:30,2,0.656,ACTIVE,214.19,340.55,59.980,1558740604,"201051344000633","174011545737251",29.64,12.00,0,330.63,350.17,19.7,17.1,0.141,1283926.0,1283926.0,1045,0,0,0,L,1122011218,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740630,504916.00
05/24/2019 19:30,2,0.684,ACTIVE,213.74,338.44,60.022,1558740604,"201051344000955","174011545737251",29.92,12.30,0,329.43,347.46,20.8,18.1,0.141,1309160.9,1309160.9,1044,0,0,0,L,1122011218,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740631,504917.00
05/24/2019 19:30,2,0.650,ACTIVE,213.96,338.74,60.001,1558740604,"201051344000648","174011545737251",29.64,12.00,0,330.03,348.66,19.6,16.9,0.133,1298815.9,1298815.9,1044,0,0,0,L,1122011218,1,121.55,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740632,504918.00
05/24/2019 19:30,2,0.641,ACTIVE,214.19,339.65,59.996,1558740604,"201051344000645","174011545737251",29.62,13.00,0,330.33,348.36,19.3,16.7,0.133,1303916.0,1303916.0,1043,0,0,0,L,1122011218,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740633,504919.00
05/24/2019 19:30,2,0.664,ACTIVE,213.74,338.74,60.022,1558740604,"201051344000569","174011545737251",29.20,12.70,0,329.73,348.66,19.6,17.0,0.137,1320316.5,1320316.5,1047,0,0,0,L,1122011218,1,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740634,504920.00
05/24/2019 19:30,2,0.709,ACTIVE,214.19,342.95,60.006,1558740604,"179051228000119","174011545737251",29.54,15.00,0,330.33,351.67,21.2,18.6,0.133,107044.4,107044.4,1049,0,0,0,L,46974696,1,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558740635,504921.00
05/24/2019 19:45,2,0.406,ACTIVE,213.74,335.14,59.969,1558741504,"201051344000579","174011545737251",28.75,12.00,0,330.33,350.47,11.9,9.5,0.062,1320536.5,1320536.5,1046,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741505,504922.00
05/24/2019 19:45,2,0.379,ACTIVE,213.96,334.54,60.001,1558741504,"201051344001025","174011545737251",28.88,12.30,0,329.13,349.26,11.1,8.8,0.057,1303564.7,1303564.7,1043,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741506,504923.00
05/24/2019 19:45,2,0.395,ACTIVE,214.19,335.44,59.980,1558741504,"201051344001093","174011545737251",28.98,13.00,0,330.03,349.56,11.6,9.3,0.049,1286848.5,1286848.5,1048,0,0,0,L,1122011218,1,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741507,504924.00
05/24/2019 19:45,2,0.375,ACTIVE,213.74,334.54,59.996,1558741504,"201051344000458","174011545737251",28.35,13.30,0,329.73,348.66,10.8,8.5,0.057,1302988.6,1302988.6,1046,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741508,504925.00
05/24/2019 19:45,2,0.400,ACTIVE,213.96,335.44,59.990,1558741504,"201051344000890","174011545737251",28.80,12.30,0,329.43,349.26,11.7,9.4,0.053,1301765.2,1301765.2,1046,0,0,0,L,1122011218,1,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741509,504926.00
05/24/2019 19:45,2,0.344,ACTIVE,213.51,336.04,59.985,1558741504,"201051344000988","174011545737251",19.08,12.00,0,329.73,346.86,6.7,4.5,0.035,1000349.0,1000349.0,1041,0,0,0,L,1122011218,1,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741510,504927.00
05/24/2019 19:45,2,0.383,ACTIVE,214.41,336.04,60.006,1558741504,"201051344000582","174011545737251",27.99,12.00,0,329.43,349.56,10.9,8.6,0.057,1280098.6,1280098.6,1043,0,0,0,L,1122011218,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741511,504928.00
05/24/2019 19:45,2,0.365,ACTIVE,213.74,335.74,60.006,1558741504,"201051344000868","174011545737251",28.77,12.30,0,329.43,348.96,10.7,8.4,0.053,1288515.2,1288515.2,1045,0,0,0,L,1122011218,1,121.55,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741512,504929.00
05/24/2019 19:45,2,0.359,ACTIVE,214.19,336.64,59.996,1558741504,"201051344000576","174011545737251",29.00,12.30,0,330.33,349.86,10.6,8.3,0.049,1306181.4,1306181.4,1048,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741512,504930.00
05/24/2019 19:45,2,0.350,ACTIVE,213.74,335.14,59.996,1558741504,"201051344001158","174011545737251",29.04,11.70,0,330.03,350.17,10.3,8.1,0.057,1282977.5,1282977.5,1047,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741513,504931.00
05/24/2019 19:45,2,0.359,ACTIVE,214.19,336.34,60.022,1558741504,"201051344000917","174011545737251",28.86,13.30,0,328.82,349.26,10.6,8.3,0.057,1296652.5,1296652.5,1049,0,0,0,L,1122011218,1,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741514,504932.00
05/24/2019 19:45,2,0.406,ACTIVE,214.19,334.54,60.001,1558741504,"201051344000417","174011545737251",19.18,12.00,0,330.33,345.36,7.9,5.7,0.031,1036299.6,1036299.6,1043,0,0,0,L,1122011218,1,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741515,504933.00
05/24/2019 19:45,2,0.359,ACTIVE,214.19,336.34,60.006,1558741504,"201051344000685","174011545737251",28.77,12.00,0,330.03,350.77,10.5,8.2,0.057,1303086.7,1303086.7,1048,0,0,0,L,1122011218,1,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741516,504934.00
05/24/2019 19:45,2,0.396,ACTIVE,214.19,335.74,60.006,1558741504,"201051344000651","174011545737251",27.29,12.30,0,330.63,349.26,11.0,8.7,0.057,1296380.5,1296380.5,1046,0,0,0,L,1122011218,1,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741517,504935.00
05/24/2019 19:45,2,0.371,ACTIVE,213.29,335.74,60.001,1558741504,"201051344000594","174011545737251",29.10,12.00,0,328.22,348.36,11.0,8.7,0.057,1308148.5,1308148.5,1047,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741518,504936.00
05/24/2019 19:45,2,0.379,ACTIVE,213.74,335.44,60.012,1558741504,"201051344000469","174011545737251",28.49,11.30,0,329.13,349.86,10.9,8.6,0.053,1288219.3,1288219.3,1047,0,0,0,L,1122011218,1,121.33,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741519,504937.00
05/24/2019 19:45,2,0.395,ACTIVE,214.19,335.74,60.006,1558741504,"201051344000585","174011545737251",29.04,12.70,0,330.03,349.86,11.6,9.3,0.057,1310122.0,1310122.0,1045,0,0,0,L,1122011218,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741520,504938.00
05/24/2019 19:45,2,0.363,ACTIVE,214.19,336.64,60.001,1558741504,"201051344000853","174011545737251",28.77,12.30,0,331.83,349.86,10.6,8.3,0.053,1311490.8,1311490.8,1045,0,0,0,L,1122011218,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741521,504939.00
05/24/2019 19:45,2,0.359,ACTIVE,214.41,336.04,60.006,1558741504,"201051344001145","174011545737251",28.17,11.70,0,330.63,350.17,10.3,8.0,0.053,1311337.7,1311337.7,1045,0,0,0,L,1122011218,1,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741522,504940.00
05/24/2019 19:45,2,0.389,ACTIVE,214.19,335.74,59.996,1558741504,"201051344000438","174011545737251",28.84,12.00,0,330.63,349.56,11.4,9.0,0.053,1304660.0,1304660.0,1042,0,0,0,L,1122011218,1,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741523,504941.00
05/24/2019 19:45,2,0.400,ACTIVE,213.74,334.24,60.012,1558741504,"201051344001135","174011545737251",27.43,12.70,0,327.62,348.36,11.2,8.9,0.057,1291520.2,1291520.2,1042,0,0,0,L,1122011218,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741524,504942.00
05/24/2019 19:45,2,0.363,ACTIVE,213.74,334.84,60.017,1558741504,"201051344000983","174011545737251",29.00,12.70,0,330.03,348.36,10.7,8.4,0.053,1309429.1,1309429.1,1044,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741525,504943.00
05/24/2019 19:45,2,0.365,ACTIVE,214.19,334.84,60.001,1558741504,"201051344001203","174011545737251",29.14,12.70,0,330.93,349.26,10.8,8.5,0.057,1299279.8,1299279.8,1045,0,0,0,L,1122011218,1,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741526,504944.00
05/24/2019 19:45,2,0.367,ACTIVE,213.96,334.54,60.038,1558741504,"201051344001230","174011545737251",27.57,11.70,0,327.32,347.76,10.3,8.0,0.049,1295063.7,1295063.7,1051,0,0,0,L,1122011218,1,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741527,504945.00
05/24/2019 19:45,2,0.375,ACTIVE,213.74,335.14,60.001,1558741504,"201051344000646","174011545737251",28.80,12.00,0,329.43,348.66,11.0,8.7,0.053,1288846.1,1288846.1,1045,0,0,0,L,1122011218,1,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741527,504946.00
05/24/2019 19:45,2,0.365,ACTIVE,213.96,335.14,59.990,1558741504,"201051344000867","174011545737251",28.47,13.30,0,329.73,348.06,10.6,8.3,0.049,1286587.3,1286587.3,1043,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741528,504947.00
05/24/2019 19:45,2,0.373,ACTIVE,214.19,337.24,60.006,1558741504,"201051344000633","174011545737251",28.23,12.00,0,330.33,351.07,10.7,8.4,0.057,1283928.9,1283928.9,1046,0,0,0,L,1122011218,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741529,504948.00
05/24/2019 19:45,2,0.391,ACTIVE,213.74,335.14,60.022,1558741504,"201051344000955","174011545737251",29.22,12.30,0,327.92,348.36,11.6,9.3,0.053,1309164.1,1309164.1,1045,0,0,0,L,1122011218,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741530,504949.00
05/24/2019 19:45,2,0.365,ACTIVE,213.74,335.44,60.006,1558741504,"201051344000648","174011545737251",28.88,11.70,0,330.33,348.66,10.7,8.4,0.053,1298818.8,1298818.8,1045,0,0,0,L,1122011218,1,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741531,504950.00
05/24/2019 19:45,2,0.357,ACTIVE,213.96,336.34,60.006,1558741504,"201051344000645","174011545737251",28.27,13.00,0,330.93,349.26,10.3,8.0,0.053,1303918.8,1303918.8,1044,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741532,504951.00
05/24/2019 19:45,2,0.369,ACTIVE,213.74,335.74,60.001,1558741504,"201051344000569","174011545737251",28.73,12.30,0,330.63,349.26,10.8,8.5,0.057,1320319.4,1320319.4,1048,0,0,0,L,1122011218,1,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741533,504952.00
05/24/2019 19:45,2,0.414,ACTIVE,213.96,339.04,60.006,1558741504,"179051228000119","174011545737251",28.71,15.00,0,331.23,352.87,12.1,9.7,0.053,107047.7,107047.7,1050,0,0,0,L,46974696,1,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558741534,504953.00
05/24/2019 20:00,2,0.438,ACTIVE,213.96,336.34,60.006,1558742404,"201051344000579","174011545737251",28.96,12.30,0,328.82,344.76,12.9,10.5,0.066,1320539.5,1320539.5,1047,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742406,504954.00
05/24/2019 20:00,2,0.422,ACTIVE,213.96,334.54,60.012,1558742404,"201051344001025","174011545737251",28.49,12.30,0,327.92,344.76,12.2,9.9,0.066,1303567.6,1303567.6,1044,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742407,504955.00
05/24/2019 20:00,2,0.422,ACTIVE,214.19,336.64,60.001,1558742404,"201051344001093","174011545737251",29.26,13.00,0,328.82,343.85,12.5,10.1,0.066,1286851.5,1286851.5,1049,0,0,0,L,1122011218,1,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742408,504956.00
05/24/2019 20:00,2,0.408,ACTIVE,213.74,336.04,60.012,1558742404,"201051344000458","174011545737251",28.61,13.70,0,328.82,343.85,11.9,9.5,0.066,1302991.4,1302991.4,1047,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742409,504957.00
05/24/2019 20:00,2,0.439,ACTIVE,213.96,335.74,60.006,1558742404,"201051344000890","174011545737251",28.43,12.30,0,328.22,344.45,12.7,10.3,0.062,1301768.3,1301768.3,1047,0,0,0,L,1122011218,1,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742409,504958.00
05/24/2019 20:00,2,0.393,ACTIVE,213.74,337.54,60.006,1558742404,"201051344000988","174011545737251",18.47,12.00,0,327.92,342.95,7.3,5.2,0.044,1000350.5,1000350.5,1042,0,0,0,L,1122011218,1,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742410,504959.00
05/24/2019 20:00,2,0.416,ACTIVE,214.64,336.64,60.012,1558742404,"201051344000582","174011545737251",28.65,12.00,0,329.73,344.15,12.1,9.8,0.062,1280101.4,1280101.4,1044,0,0,0,L,1122011218,1,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742411,504960.00
05/24/2019 20:00,2,0.404,ACTIVE,213.96,336.34,59.969,1558742404,"201051344000868","174011545737251",28.71,12.30,0,328.22,344.15,11.8,9.4,0.062,1288518.0,1288518.0,1046,0,0,0,L,1122011218,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742412,504961.00
05/24/2019 20:00,2,0.402,ACTIVE,214.41,338.14,60.001,1558742404,"201051344000576","174011545737251",28.61,12.70,0,329.73,345.36,11.7,9.4,0.066,1306184.1,1306184.1,1049,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742413,504962.00
05/24/2019 20:00,2,0.400,ACTIVE,213.96,336.64,60.006,1558742404,"201051344001158","174011545737251",28.15,11.70,0,327.02,344.45,11.4,9.1,0.062,1282980.2,1282980.2,1048,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742414,504963.00
05/24/2019 20:00,2,0.408,ACTIVE,214.19,336.64,59.990,1558742404,"201051344000917","174011545737251",28.35,13.70,0,328.52,344.45,11.8,9.4,0.066,1296655.2,1296655.2,1050,0,0,0,L,1122011218,1,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742415,504964.00
05/24/2019 20:00,2,0.443,ACTIVE,214.19,335.74,59.990,1558742404,"201051344000417","174011545737251",18.87,12.00,0,327.92,340.85,8.5,6.3,0.040,1036301.4,1036301.4,1044,0,0,0,L,1122011218,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742416,504965.00
05/24/2019 20:00,2,0.412,ACTIVE,214.41,336.94,60.012,1558742404,"201051344000685","174011545737251",27.85,12.30,0,328.82,344.76,11.7,9.3,0.066,1303089.5,1303089.5,1049,0,0,0,L,1122011218,1,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742417,504966.00
05/24/2019 20:00,2,0.426,ACTIVE,214.41,336.34,60.006,1558742404,"201051344000651","174011545737251",28.17,12.30,0,329.73,344.76,12.2,9.9,0.071,1296383.4,1296383.4,1047,0,0,0,L,1122011218,1,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742418,504967.00
05/24/2019 20:00,2,0.410,ACTIVE,213.74,336.04,59.996,1558742404,"201051344000594","174011545737251",29.18,12.30,0,327.92,344.15,12.2,9.8,0.071,1308151.3,1308151.3,1048,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742419,504968.00
05/24/2019 20:00,2,0.412,ACTIVE,213.96,337.24,60.012,1558742404,"201051344000469","174011545737251",29.00,11.70,0,327.32,344.45,12.1,9.8,0.066,1288222.1,1288222.1,1048,0,0,0,L,1122011218,1,121.55,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742420,504969.00
05/24/2019 20:00,2,0.439,ACTIVE,214.41,336.94,60.012,1558742404,"201051344000585","174011545737251",28.31,12.70,0,328.52,344.76,12.7,10.3,0.071,1310125.0,1310125.0,1046,0,0,0,L,1122011218,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742421,504970.00
05/24/2019 20:00,2,0.402,ACTIVE,214.41,337.84,59.996,1558742404,"201051344000853","174011545737251",28.75,12.30,0,330.93,345.66,11.8,9.4,0.066,1311493.6,1311493.6,1046,0,0,0,L,1122011218,1,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742422,504971.00
05/24/2019 20:00,2,0.404,ACTIVE,214.41,336.64,60.001,1558742404,"201051344001145","174011545737251",28.01,12.00,0,330.03,344.45,11.5,9.2,0.066,1311340.4,1311340.4,1046,0,0,0,L,1122011218,1,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742423,504972.00
05/24/2019 20:00,2,0.424,ACTIVE,214.19,336.04,60.012,1558742404,"201051344000438","174011545737251",29.14,12.30,0,328.22,345.06,12.5,10.2,0.066,1304662.9,1304662.9,1043,0,0,0,L,1122011218,1,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742423,504973.00
05/24/2019 20:00,2,0.420,ACTIVE,213.96,335.44,60.012,1558742404,"201051344001135","174011545737251",29.00,12.70,0,328.82,344.45,12.4,10.0,0.071,1291523.1,1291523.1,1043,0,0,0,L,1122011218,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742424,504974.00
05/24/2019 20:00,2,0.408,ACTIVE,213.96,336.34,60.012,1558742404,"201051344000983","174011545737251",28.49,12.70,0,329.13,344.15,11.8,9.5,0.066,1309431.8,1309431.8,1045,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742425,504975.00
05/24/2019 20:00,2,0.420,ACTIVE,214.19,335.74,60.017,1558742404,"201051344001203","174011545737251",27.95,12.70,0,329.43,344.76,11.9,9.6,0.066,1299282.6,1299282.6,1046,0,0,0,L,1122011218,1,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742426,504976.00
05/24/2019 20:00,2,0.410,ACTIVE,214.19,335.14,60.028,1558742404,"201051344001230","174011545737251",27.51,12.00,0,327.92,344.15,11.5,9.1,0.062,1295066.4,1295066.4,1052,0,0,0,L,1122011218,1,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742427,504977.00
05/24/2019 20:00,2,0.406,ACTIVE,213.74,336.34,60.012,1558742404,"201051344000646","174011545737251",29.26,12.30,0,327.62,344.15,12.1,9.8,0.066,1288849.0,1288849.0,1046,0,0,0,L,1122011218,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742428,504978.00
05/24/2019 20:00,2,0.410,ACTIVE,214.19,336.04,60.038,1558742404,"201051344000867","174011545737251",28.33,13.30,0,329.13,343.55,11.8,9.5,0.062,1286590.0,1286590.0,1044,0,0,0,L,1122011218,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742429,504979.00
05/24/2019 20:00,2,0.416,ACTIVE,214.41,338.44,60.017,1558742404,"201051344000633","174011545737251",28.25,12.30,0,329.43,346.26,12.0,9.6,0.066,1283931.7,1283931.7,1047,0,0,0,L,1122011218,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742430,504980.00
05/24/2019 20:00,2,0.438,ACTIVE,213.74,335.44,60.022,1558742404,"201051344000955","174011545737251",28.80,12.70,0,327.92,344.45,12.8,10.4,0.066,1309167.0,1309167.0,1046,0,0,0,L,1122011218,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742431,504981.00
