ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/24/2019 20:00,2,0.414,ACTIVE,213.96,336.64,60.022,1558742404,"201051344000648","174011545737251",28.31,12.00,0,329.43,344.45,11.9,9.6,0.062,1298821.6,1298821.6,1046,0,0,0,L,1122011218,1,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742432,504982.00
05/24/2019 20:00,2,0.408,ACTIVE,214.41,336.94,60.017,1558742404,"201051344000645","174011545737251",27.89,13.00,0,329.43,345.36,11.6,9.2,0.062,1303921.5,1303921.5,1045,0,0,0,L,1122011218,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742433,504983.00
05/24/2019 20:00,2,0.412,ACTIVE,213.96,336.64,60.033,1558742404,"201051344000569","174011545737251",28.57,12.70,0,330.03,344.76,12.0,9.6,0.066,1320322.2,1320322.2,1049,0,0,0,L,1122011218,1,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742434,504984.00
05/24/2019 20:00,2,0.455,ACTIVE,214.19,340.25,60.022,1558742404,"179051228000119","174011545737251",28.67,15.00,0,331.23,347.76,13.2,10.9,0.062,107050.8,107050.8,1051,0,0,0,L,46974696,1,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558742435,504985.00
05/24/2019 20:15,2,0.576,ACTIVE,213.96,338.44,60.022,1558743304,"201051344000579","174011545737251",29.22,12.70,0,330.33,348.66,17.1,14.6,0.106,1320543.1,1320543.1,1048,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743305,504986.00
05/24/2019 20:15,2,0.562,ACTIVE,213.29,335.74,60.017,1558743304,"201051344001025","174011545737251",29.34,12.30,0,328.52,348.06,16.7,14.2,0.110,1303571.1,1303571.1,1045,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743306,504987.00
05/24/2019 20:15,2,0.570,ACTIVE,213.74,337.54,59.996,1558743304,"201051344001093","174011545737251",29.54,13.00,0,328.82,347.46,17.1,14.5,0.102,1286855.1,1286855.1,1050,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743307,504988.00
05/24/2019 20:15,2,0.543,ACTIVE,213.74,337.24,59.996,1558743304,"201051344000458","174011545737251",29.28,14.00,0,329.73,347.76,16.1,13.6,0.110,1302994.7,1302994.7,1048,0,0,0,L,1122011218,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743308,504989.00
05/24/2019 20:15,2,0.576,ACTIVE,213.51,336.34,59.996,1558743304,"201051344000890","174011545737251",29.58,12.70,0,328.52,347.76,17.3,14.8,0.106,1301771.9,1301771.9,1048,0,0,0,L,1122011218,1,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743309,504990.00
05/24/2019 20:15,2,0.541,ACTIVE,213.96,338.44,60.012,1558743304,"201051344000988","174011545737251",18.59,12.30,0,329.43,345.36,10.2,8.0,0.071,1000352.4,1000352.4,1043,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743310,504991.00
05/24/2019 20:15,2,0.566,ACTIVE,214.19,338.14,60.006,1558743304,"201051344000582","174011545737251",28.75,12.30,0,329.43,348.36,16.5,14.0,0.106,1280104.8,1280104.8,1045,0,0,0,L,1122011218,1,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743311,504992.00
05/24/2019 20:15,2,0.543,ACTIVE,213.96,337.84,59.996,1558743304,"201051344000868","174011545737251",29.72,12.30,0,329.73,347.76,16.4,13.9,0.102,1288521.3,1288521.3,1047,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743312,504993.00
05/24/2019 20:15,2,0.551,ACTIVE,214.41,340.25,59.990,1558743304,"201051344000576","174011545737251",29.24,13.00,0,330.63,348.66,16.4,13.9,0.106,1306187.4,1306187.4,1050,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743313,504994.00
05/24/2019 20:15,2,0.543,ACTIVE,213.96,338.74,60.001,1558743304,"201051344001158","174011545737251",28.94,12.00,0,329.13,347.76,15.9,13.5,0.106,1282983.4,1282983.4,1049,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743313,504995.00
05/24/2019 20:15,2,0.559,ACTIVE,213.74,337.54,60.017,1558743304,"201051344000917","174011545737251",29.50,14.00,0,328.52,347.76,16.7,14.2,0.106,1296658.6,1296658.6,1051,0,0,0,L,1122011218,1,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743314,504996.00
05/24/2019 20:15,2,0.600,ACTIVE,213.74,336.34,60.006,1558743304,"201051344000417","174011545737251",18.87,12.30,0,329.13,342.95,11.5,9.2,0.071,1036303.7,1036303.7,1045,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743315,504997.00
05/24/2019 20:15,2,0.561,ACTIVE,213.96,337.84,60.001,1558743304,"201051344000685","174011545737251",28.73,12.30,0,329.13,348.36,16.3,13.8,0.115,1303092.9,1303092.9,1050,0,0,0,L,1122011218,1,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743316,504998.00
05/24/2019 20:15,2,0.570,ACTIVE,213.74,338.14,60.012,1558743304,"201051344000651","174011545737251",29.44,12.70,0,330.03,347.46,17.0,14.5,0.110,1296386.9,1296386.9,1048,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743317,504999.00
05/24/2019 20:15,2,0.564,ACTIVE,213.74,338.14,59.980,1558743304,"201051344000594","174011545737251",29.48,12.70,0,328.52,347.16,16.9,14.4,0.106,1308154.8,1308154.8,1049,0,0,0,L,1122011218,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743318,505000.00
05/24/2019 20:15,2,0.570,ACTIVE,214.19,338.74,60.001,1558743304,"201051344000469","174011545737251",28.90,12.00,0,328.52,348.06,16.8,14.3,0.119,1288225.6,1288225.6,1049,0,0,0,L,1122011218,1,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743319,505001.00
05/24/2019 20:15,2,0.582,ACTIVE,213.74,337.84,60.006,1558743304,"201051344000585","174011545737251",29.72,12.70,0,329.13,348.06,17.6,15.0,0.115,1310128.7,1310128.7,1047,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743320,505002.00
05/24/2019 20:15,2,0.564,ACTIVE,214.64,340.25,59.985,1558743304,"201051344000853","174011545737251",28.90,12.70,0,330.93,349.26,16.5,14.0,0.106,1311496.9,1311496.9,1047,0,0,0,L,1122011218,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743321,505003.00
05/24/2019 20:15,2,0.557,ACTIVE,213.96,337.84,60.038,1558743304,"201051344001145","174011545737251",29.42,12.00,0,330.93,348.36,16.6,14.1,0.110,1311343.8,1311343.8,1047,0,0,0,L,1122011218,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743322,505004.00
05/24/2019 20:15,2,0.580,ACTIVE,213.74,338.14,59.996,1558743304,"201051344000438","174011545737251",29.62,12.30,0,329.43,348.06,17.4,14.9,0.110,1304666.5,1304666.5,1044,0,0,0,L,1122011218,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743323,505005.00
05/24/2019 20:15,2,0.582,ACTIVE,213.29,336.94,60.006,1558743304,"201051344001135","174011545737251",29.50,13.00,0,328.52,348.06,17.4,14.9,0.110,1291526.7,1291526.7,1044,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743324,505006.00
05/24/2019 20:15,2,0.570,ACTIVE,213.96,337.54,60.017,1558743304,"201051344000983","174011545737251",29.04,13.00,0,329.43,347.46,16.8,14.3,0.115,1309435.2,1309435.2,1046,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743325,505007.00
05/24/2019 20:15,2,0.580,ACTIVE,213.96,336.64,59.996,1558743304,"201051344001203","174011545737251",29.18,13.00,0,329.73,348.36,17.2,14.7,0.119,1299286.1,1299286.1,1047,0,0,0,L,1122011218,1,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743325,505008.00
05/24/2019 20:15,2,0.578,ACTIVE,213.51,337.84,60.017,1558743304,"201051344001230","174011545737251",29.02,12.00,0,327.92,347.16,17.0,14.5,0.115,1295069.8,1295069.8,1053,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743326,505009.00
05/24/2019 20:15,2,0.586,ACTIVE,213.51,337.54,60.001,1558743304,"201051344000646","174011545737251",28.84,12.30,0,328.22,348.06,17.1,14.6,0.106,1288852.4,1288852.4,1047,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743327,505010.00
05/24/2019 20:15,2,0.572,ACTIVE,214.19,337.54,59.996,1558743304,"201051344000867","174011545737251",29.14,13.70,0,330.03,347.46,16.9,14.4,0.106,1286593.4,1286593.4,1045,0,0,0,L,1122011218,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743328,505011.00
05/24/2019 20:15,2,0.564,ACTIVE,214.41,340.55,59.975,1558743304,"201051344000633","174011545737251",29.68,12.70,0,330.63,349.56,17.0,14.5,0.110,1283935.1,1283935.1,1048,0,0,0,L,1122011218,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743329,505012.00
05/24/2019 20:15,2,0.604,ACTIVE,213.51,336.94,59.985,1558743304,"201051344000955","174011545737251",29.30,13.00,0,327.62,347.16,17.9,15.4,0.119,1309170.7,1309170.7,1047,0,0,0,L,1122011218,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743330,505013.00
05/24/2019 20:15,2,0.582,ACTIVE,214.19,338.44,60.001,1558743304,"201051344000648","174011545737251",29.12,12.30,0,330.93,348.06,17.2,14.7,0.115,1298825.0,1298825.0,1047,0,0,0,L,1122011218,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743331,505014.00
05/24/2019 20:15,2,0.570,ACTIVE,214.41,339.34,60.012,1558743304,"201051344000645","174011545737251",29.36,13.70,0,330.93,348.06,17.0,14.5,0.110,1303924.7,1303924.7,1046,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743332,505015.00
05/24/2019 20:15,2,0.580,ACTIVE,214.19,338.74,59.948,1558743304,"201051344000569","174011545737251",29.70,13.00,0,330.03,348.06,17.4,14.9,0.115,1320325.6,1320325.6,1050,0,0,0,L,1122011218,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743333,505016.00
05/24/2019 20:15,2,0.641,ACTIVE,214.41,342.95,59.964,1558743304,"179051228000119","174011545737251",29.30,15.30,0,330.93,351.97,19.1,16.5,0.110,107054.5,107054.5,1052,0,0,0,L,46974696,1,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558743334,505017.00
05/24/2019 20:30,2,0.357,ACTIVE,213.29,335.44,60.012,1558744204,"201051344000579","174011545737251",28.71,12.70,0,330.33,346.26,10.4,8.2,0.044,1320545.4,1320545.4,1049,0,0,0,L,1122011218,1,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744206,505018.00
05/24/2019 20:30,2,0.336,ACTIVE,213.06,332.73,60.022,1558744204,"201051344001025","174011545737251",29.04,12.70,0,327.62,346.86,9.9,7.7,0.049,1303573.2,1303573.2,1046,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744206,505019.00
05/24/2019 20:30,2,0.363,ACTIVE,213.06,334.84,60.001,1558744204,"201051344001093","174011545737251",28.61,13.00,0,328.82,345.96,10.6,8.3,0.040,1286857.3,1286857.3,1051,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744207,505020.00
05/24/2019 20:30,2,0.324,ACTIVE,213.06,334.84,60.022,1558744204,"201051344000458","174011545737251",28.80,14.00,0,330.03,346.56,9.5,7.2,0.035,1302996.7,1302996.7,1049,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744208,505021.00
05/24/2019 20:30,2,0.361,ACTIVE,212.83,333.93,60.012,1558744204,"201051344000890","174011545737251",28.69,12.70,0,328.82,346.26,10.5,8.2,0.044,1301774.1,1301774.1,1049,0,0,0,L,1122011218,1,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744209,505022.00
05/24/2019 20:30,2,0.330,ACTIVE,213.29,335.44,59.996,1558744204,"201051344000988","174011545737251",17.89,12.70,0,328.82,345.36,6.0,3.9,0.027,1000353.5,1000353.5,1044,0,0,0,L,1122011218,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744210,505023.00
05/24/2019 20:30,2,0.336,ACTIVE,213.51,335.14,60.001,1558744204,"201051344000582","174011545737251",28.77,12.30,0,329.73,346.26,9.8,7.6,0.044,1280106.9,1280106.9,1046,0,0,0,L,1122011218,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744211,505024.00
05/24/2019 20:30,2,0.330,ACTIVE,213.29,335.44,60.017,1558744204,"201051344000868","174011545737251",28.45,12.70,0,330.63,345.96,9.6,7.3,0.044,1288523.3,1288523.3,1048,0,0,0,L,1122011218,1,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744212,505025.00
05/24/2019 20:30,2,0.334,ACTIVE,213.74,336.34,60.012,1558744204,"201051344000576","174011545737251",28.13,13.00,0,330.03,347.16,9.5,7.3,0.044,1306189.4,1306189.4,1051,0,0,0,L,1122011218,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744213,505026.00
05/24/2019 20:30,2,0.320,ACTIVE,213.29,334.54,60.017,1558744204,"201051344001158","174011545737251",28.13,12.30,0,330.33,346.56,9.2,6.9,0.044,1282985.3,1282985.3,1050,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744214,505027.00
05/24/2019 20:30,2,0.336,ACTIVE,213.06,335.44,60.028,1558744204,"201051344000917","174011545737251",28.75,14.00,0,327.92,346.56,9.8,7.6,0.044,1296660.7,1296660.7,1052,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744215,505028.00
05/24/2019 20:30,2,0.383,ACTIVE,213.06,333.63,60.006,1558744204,"201051344000417","174011545737251",18.69,12.30,0,327.92,342.95,7.3,5.1,0.022,1036305.0,1036305.0,1046,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744216,505029.00
05/24/2019 20:30,2,0.326,ACTIVE,213.29,335.44,60.028,1558744204,"201051344000685","174011545737251",28.86,12.70,0,328.52,346.26,9.5,7.3,0.053,1303094.8,1303094.8,1051,0,0,0,L,1122011218,1,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744217,505030.00
05/24/2019 20:30,2,0.354,ACTIVE,213.06,334.24,60.028,1558744204,"201051344000651","174011545737251",27.85,12.70,0,329.13,346.26,10.0,7.7,0.044,1296388.9,1296388.9,1049,0,0,0,L,1122011218,1,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744218,505031.00
05/24/2019 20:30,2,0.338,ACTIVE,213.06,334.84,60.006,1558744204,"201051344000594","174011545737251",29.00,12.70,0,327.92,346.56,10.0,7.7,0.044,1308156.8,1308156.8,1050,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744219,505032.00
05/24/2019 20:30,2,0.336,ACTIVE,213.51,335.44,60.022,1558744204,"201051344000469","174011545737251",28.82,12.00,0,328.82,346.86,9.8,7.6,0.044,1288227.6,1288227.6,1050,0,0,0,L,1122011218,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744220,505033.00
05/24/2019 20:30,2,0.363,ACTIVE,213.06,334.24,60.022,1558744204,"201051344000585","174011545737251",28.86,13.00,0,328.82,347.16,10.6,8.3,0.049,1310130.8,1310130.8,1048,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744220,505034.00
05/24/2019 20:30,2,0.332,ACTIVE,213.96,337.24,60.054,1558744204,"201051344000853","174011545737251",28.27,13.00,0,331.83,348.06,9.6,7.3,0.044,1311498.9,1311498.9,1048,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744221,505035.00
05/24/2019 20:30,2,0.342,ACTIVE,213.29,334.84,60.001,1558744204,"201051344001145","174011545737251",27.71,12.30,0,330.03,347.16,9.7,7.4,0.049,1311345.7,1311345.7,1048,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744222,505036.00
05/24/2019 20:30,2,0.355,ACTIVE,213.06,333.93,60.022,1558744204,"201051344000438","174011545737251",28.96,12.30,0,328.82,345.96,10.4,8.2,0.044,1304668.6,1304668.6,1045,0,0,0,L,1122011218,1,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744223,505037.00
05/24/2019 20:30,2,0.354,ACTIVE,212.61,332.73,60.001,1558744204,"201051344001135","174011545737251",28.77,13.00,0,328.52,345.96,10.3,8.1,0.049,1291528.8,1291528.8,1045,0,0,0,L,1122011218,1,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744224,505038.00
05/24/2019 20:30,2,0.332,ACTIVE,213.29,335.14,60.006,1558744204,"201051344000983","174011545737251",28.67,13.30,0,328.52,346.26,9.7,7.4,0.040,1309437.1,1309437.1,1047,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744225,505039.00
05/24/2019 20:30,2,0.344,ACTIVE,213.06,333.63,60.022,1558744204,"201051344001203","174011545737251",28.73,13.00,0,329.73,347.16,10.1,7.8,0.049,1299288.1,1299288.1,1048,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744226,505040.00
05/24/2019 20:30,2,0.340,ACTIVE,213.06,333.93,60.028,1558744204,"201051344001230","174011545737251",28.53,12.30,0,327.32,345.66,9.9,7.6,0.044,1295071.8,1295071.8,1054,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744227,505041.00
05/24/2019 20:30,2,0.346,ACTIVE,212.61,334.24,60.033,1558744204,"201051344000646","174011545737251",28.49,12.70,0,327.02,347.46,10.0,7.7,0.049,1288854.4,1288854.4,1048,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744228,505042.00
05/24/2019 20:30,2,0.340,ACTIVE,213.74,334.84,60.006,1558744204,"201051344000867","174011545737251",28.15,13.70,0,329.73,346.86,9.7,7.5,0.044,1286595.3,1286595.3,1046,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744229,505043.00
05/24/2019 20:30,2,0.332,ACTIVE,213.96,337.54,60.028,1558744204,"201051344000633","174011545737251",29.22,12.70,0,330.93,348.66,9.8,7.5,0.049,1283937.0,1283937.0,1049,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744230,505044.00
05/24/2019 20:30,2,0.367,ACTIVE,212.38,333.33,59.980,1558744204,"201051344000955","174011545737251",28.82,13.00,0,327.32,346.26,10.8,8.5,0.053,1309172.9,1309172.9,1048,0,0,0,L,1122011218,1,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744231,505045.00
05/24/2019 20:30,2,0.334,ACTIVE,213.29,335.14,60.001,1558744204,"201051344000648","174011545737251",28.67,12.30,0,330.63,347.76,9.7,7.5,0.044,1298826.9,1298826.9,1048,0,0,0,L,1122011218,1,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744232,505046.00
05/24/2019 20:30,2,0.332,ACTIVE,213.74,335.74,60.065,1558744204,"201051344000645","174011545737251",27.87,13.70,0,331.23,347.76,9.4,7.2,0.044,1303926.6,1303926.6,1047,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744233,505047.00
05/24/2019 20:30,2,0.334,ACTIVE,213.29,335.14,60.006,1558744204,"201051344000569","174011545737251",28.90,13.30,0,330.33,348.06,9.8,7.6,0.049,1320327.6,1320327.6,1051,0,0,0,L,1122011218,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744234,505048.00
05/24/2019 20:30,2,0.385,ACTIVE,213.74,338.44,60.012,1558744204,"179051228000119","174011545737251",28.45,15.50,0,331.83,352.27,11.1,8.8,0.044,107056.8,107056.8,1053,0,0,0,L,46974696,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558744235,505049.00
05/24/2019 20:45,2,0.494,ACTIVE,213.29,336.64,60.001,1558745104,"201051344000579","174011545737251",29.06,13.30,0,329.13,343.25,14.6,12.1,0.080,1320547.8,1320547.8,1050,0,0,0,L,1122011218,1,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745105,505050.00
05/24/2019 20:45,2,0.479,ACTIVE,212.83,334.54,60.001,1558745104,"201051344001025","174011545737251",28.69,12.70,0,327.62,342.35,13.9,11.5,0.084,1303575.5,1303575.5,1047,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745106,505051.00
05/24/2019 20:45,2,0.492,ACTIVE,213.06,335.44,59.985,1558745104,"201051344001093","174011545737251",29.10,13.30,0,327.62,342.65,14.5,12.1,0.075,1286859.7,1286859.7,1052,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745107,505052.00
05/24/2019 20:45,2,0.451,ACTIVE,213.29,335.74,59.996,1558745104,"201051344000458","174011545737251",29.40,14.70,0,328.82,343.25,13.4,11.1,0.080,1302998.9,1302998.9,1050,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745108,505053.00
05/24/2019 20:45,2,0.486,ACTIVE,212.83,334.54,59.996,1558745104,"201051344000890","174011545737251",29.28,12.70,0,327.92,342.35,14.4,12.0,0.084,1301776.6,1301776.6,1050,0,0,0,L,1122011218,1,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745109,505054.00
05/24/2019 20:45,2,0.449,ACTIVE,213.06,337.24,60.028,1558745104,"201051344000988","174011545737251",18.47,13.30,0,327.62,341.45,8.4,6.2,0.044,1000354.7,1000354.7,1045,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745109,505055.00
05/24/2019 20:45,2,0.443,ACTIVE,213.51,335.44,60.038,1558745104,"201051344000582","174011545737251",30.12,12.70,0,328.52,342.65,13.5,11.1,0.075,1280109.2,1280109.2,1047,0,0,0,L,1122011218,1,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745110,505056.00
05/24/2019 20:45,2,0.457,ACTIVE,213.29,337.24,60.001,1558745104,"201051344000868","174011545737251",29.06,13.00,0,327.62,342.65,13.5,11.1,0.084,1288525.5,1288525.5,1049,0,0,0,L,1122011218,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745111,505057.00
05/24/2019 20:45,2,0.469,ACTIVE,213.74,337.54,59.990,1558745104,"201051344000576","174011545737251",28.13,13.70,0,330.03,343.85,13.4,11.0,0.080,1306191.6,1306191.6,1052,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745112,505058.00
05/24/2019 20:45,2,0.451,ACTIVE,213.29,336.04,60.017,1558745104,"201051344001158","174011545737251",28.63,13.00,0,327.92,342.95,13.1,10.7,0.080,1282987.5,1282987.5,1051,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745113,505059.00
05/24/2019 20:45,2,0.469,ACTIVE,213.06,335.74,59.990,1558745104,"201051344000917","174011545737251",28.84,14.00,0,327.02,342.95,13.8,11.3,0.084,1296662.9,1296662.9,1053,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745114,505060.00
05/24/2019 20:45,2,0.496,ACTIVE,213.06,333.93,59.990,1558745104,"201051344000417","174011545737251",18.98,12.70,0,327.32,339.34,9.6,7.3,0.053,1036306.5,1036306.5,1047,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745115,505061.00
05/24/2019 20:45,2,0.451,ACTIVE,213.06,336.94,59.990,1558745104,"201051344000685","174011545737251",29.54,12.30,0,327.92,342.35,13.5,11.1,0.088,1303097.0,1303097.0,1052,0,0,0,L,1122011218,1,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745116,505062.00
05/24/2019 20:45,2,0.486,ACTIVE,213.06,336.04,60.017,1558745104,"201051344000651","174011545737251",28.63,12.70,0,328.22,343.25,14.1,11.7,0.071,1296391.2,1296391.2,1050,0,0,0,L,1122011218,1,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745117,505063.00
05/24/2019 20:45,2,0.467,ACTIVE,212.83,335.14,59.990,1558745104,"201051344000594","174011545737251",29.26,13.00,0,327.32,342.65,13.9,11.5,0.080,1308159.1,1308159.1,1051,0,0,0,L,1122011218,1,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745118,505064.00
05/24/2019 20:45,2,0.453,ACTIVE,213.29,336.94,60.001,1558745104,"201051344000469","174011545737251",29.76,12.70,0,327.32,343.25,13.7,11.3,0.080,1288229.9,1288229.9,1051,0,0,0,L,1122011218,1,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745119,505065.00
05/24/2019 20:45,2,0.502,ACTIVE,213.06,335.74,60.006,1558745104,"201051344000585","174011545737251",28.47,13.30,0,327.92,342.95,14.5,12.1,0.084,1310133.3,1310133.3,1049,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745120,505066.00
05/24/2019 20:45,2,0.455,ACTIVE,213.74,337.54,59.990,1558745104,"201051344000853","174011545737251",29.16,13.70,0,331.23,344.45,13.5,11.1,0.075,1311501.1,1311501.1,1049,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745120,505067.00
05/24/2019 20:45,2,0.447,ACTIVE,213.06,335.14,59.990,1558745104,"201051344001145","174011545737251",29.66,12.30,0,328.82,342.95,13.5,11.1,0.080,1311347.9,1311347.9,1049,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745121,505068.00
05/24/2019 20:45,2,0.492,ACTIVE,212.83,335.44,60.001,1558745104,"201051344000438","174011545737251",28.59,12.70,0,328.52,342.95,14.3,11.8,0.080,1304671.0,1304671.0,1046,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745122,505069.00
05/24/2019 20:45,2,0.482,ACTIVE,212.61,334.24,59.996,1558745104,"201051344001135","174011545737251",29.02,13.00,0,327.62,342.05,14.2,11.8,0.080,1291531.1,1291531.1,1046,0,0,0,L,1122011218,1,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745123,505070.00
05/24/2019 20:45,2,0.475,ACTIVE,213.29,336.94,59.969,1558745104,"201051344000983","174011545737251",27.91,14.00,0,328.52,342.95,13.4,11.0,0.084,1309439.4,1309439.4,1048,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745124,505071.00
05/24/2019 20:45,2,0.477,ACTIVE,212.83,334.24,60.017,1558745104,"201051344001203","174011545737251",29.00,13.00,0,328.22,343.55,14.0,11.6,0.080,1299290.4,1299290.4,1049,0,0,0,L,1122011218,1,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745125,505072.00
05/24/2019 20:45,2,0.461,ACTIVE,212.83,334.54,59.990,1558745104,"201051344001230","174011545737251",29.12,12.30,0,326.42,341.45,13.7,11.3,0.080,1295074.0,1295074.0,1055,0,0,0,L,1122011218,1,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745126,505073.00
05/24/2019 20:45,2,0.488,ACTIVE,212.38,334.84,59.953,1558745104,"201051344000646","174011545737251",28.33,12.70,0,326.72,342.65,14.1,11.6,0.084,1288856.7,1288856.7,1049,0,0,0,L,1122011218,1,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745127,505074.00
05/24/2019 20:45,2,0.469,ACTIVE,213.51,335.74,59.990,1558745104,"201051344000867","174011545737251",28.47,14.30,0,328.82,342.65,13.5,11.1,0.080,1286597.6,1286597.6,1047,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745128,505075.00
05/24/2019 20:45,2,0.465,ACTIVE,213.74,338.44,59.985,1558745104,"201051344000633","174011545737251",29.06,13.30,0,329.13,344.76,13.7,11.3,0.084,1283939.3,1283939.3,1050,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745129,505076.00
05/24/2019 20:45,2,0.484,ACTIVE,212.38,334.54,59.953,1558745104,"201051344000955","174011545737251",29.76,13.00,0,327.02,341.15,14.7,12.2,0.084,1309175.3,1309175.3,1049,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745130,505077.00
05/24/2019 20:45,2,0.479,ACTIVE,213.29,336.34,59.990,1558745104,"201051344000648","174011545737251",28.17,13.00,0,328.82,343.25,13.7,11.3,0.080,1298829.2,1298829.2,1049,0,0,0,L,1122011218,1,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745131,505078.00
05/24/2019 20:45,2,0.455,ACTIVE,213.74,336.94,59.985,1558745104,"201051344000645","174011545737251",28.75,14.30,0,330.33,343.25,13.3,10.9,0.075,1303928.7,1303928.7,1048,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745132,505079.00
05/24/2019 20:45,2,0.461,ACTIVE,213.29,335.44,59.969,1558745104,"201051344000569","174011545737251",29.28,14.00,0,329.43,343.25,13.7,11.3,0.080,1320329.8,1320329.8,1052,0,0,0,L,1122011218,1,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745133,505080.00
05/24/2019 20:45,2,0.510,ACTIVE,213.74,340.25,59.980,1558745104,"179051228000119","174011545737251",28.77,16.00,0,330.63,346.26,14.9,12.4,0.075,107059.4,107059.4,1054,0,0,0,L,46974696,1,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558745134,505081.00
05/24/2019 21:00,2,0.252,ACTIVE,212.83,333.63,60.017,1558746004,"201051344000579","174011545737251",27.71,13.30,0,327.62,343.25,7.1,4.9,0.009,1320550.1,1320550.1,1051,0,0,0,L,1122011218,1,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746005,505082.00
05/24/2019 21:00,2,0.217,ACTIVE,211.93,331.23,59.975,1558746004,"201051344001025","174011545737251",27.71,13.00,0,327.92,343.85,6.1,4.0,0.013,1303577.6,1303577.6,1048,0,0,0,L,1122011218,1,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746006,505083.00
05/24/2019 21:00,2,0.250,ACTIVE,212.16,333.33,60.012,1558746004,"201051344001093","174011545737251",26.82,13.30,0,328.22,343.55,6.8,4.7,0.009,1286862.0,1286862.0,1053,0,0,0,L,1122011218,1,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746007,505084.00
05/24/2019 21:00,2,0.217,ACTIVE,212.61,333.33,60.017,1558746004,"201051344000458","174011545737251",27.27,14.70,0,328.82,344.45,6.0,3.9,0.009,1303001.0,1303001.0,1051,0,0,0,L,1122011218,1,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746008,505085.00
05/24/2019 21:00,2,0.238,ACTIVE,211.93,331.53,60.033,1558746004,"201051344000890","174011545737251",27.37,13.00,0,327.32,343.25,6.7,4.5,0.009,1301778.8,1301778.8,1051,0,0,0,L,1122011218,1,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746009,505086.00
05/24/2019 21:00,2,0.188,ACTIVE,212.61,335.14,60.022,1558746004,"201051344000988","174011545737251",17.99,13.30,0,327.92,342.95,3.4,1.4,0.000,1000355.7,1000355.7,1046,0,0,0,L,1122011218,1,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746010,505087.00
05/24/2019 21:00,2,0.221,ACTIVE,212.38,333.03,60.049,1558746004,"201051344000582","174011545737251",27.35,12.70,0,328.22,343.85,6.2,4.0,0.009,1280111.2,1280111.2,1048,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746011,505088.00
05/24/2019 21:00,2,0.219,ACTIVE,212.61,333.33,60.049,1558746004,"201051344000868","174011545737251",26.82,13.00,0,328.22,343.55,6.0,3.8,0.009,1288527.5,1288527.5,1050,0,0,0,L,1122011218,1,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746012,505089.00
05/24/2019 21:00,2,0.229,ACTIVE,213.29,335.14,60.043,1558746004,"201051344000576","174011545737251",25.86,13.70,0,330.03,344.76,6.0,3.9,0.009,1306193.7,1306193.7,1053,0,0,0,L,1122011218,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746012,505090.00
05/24/2019 21:00,2,0.207,ACTIVE,212.83,333.93,60.043,1558746004,"201051344001158","174011545737251",26.16,13.00,0,327.92,344.45,5.5,3.4,0.013,1282989.4,1282989.4,1052,0,0,0,L,1122011218,1,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746013,505091.00
05/24/2019 21:00,2,0.223,ACTIVE,212.16,333.63,60.017,1558746004,"201051344000917","174011545737251",26.40,14.30,0,327.02,344.15,6.0,3.8,0.013,1296665.0,1296665.0,1054,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746014,505092.00
05/24/2019 21:00,2,0.240,ACTIVE,212.38,332.43,60.033,1558746004,"201051344000417","174011545737251",18.59,12.70,0,327.92,341.45,4.5,2.5,0.000,1036307.8,1036307.8,1048,0,0,0,L,1122011218,1,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746015,505093.00
05/24/2019 21:00,2,0.209,ACTIVE,212.38,333.03,60.033,1558746004,"201051344000685","174011545737251",26.90,12.70,0,327.32,343.85,5.7,3.6,0.009,1303099.0,1303099.0,1053,0,0,0,L,1122011218,1,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746016,505094.00
05/24/2019 21:00,2,0.229,ACTIVE,212.16,332.43,60.065,1558746004,"201051344000651","174011545737251",26.48,13.00,0,328.22,342.95,6.2,4.1,0.009,1296393.4,1296393.4,1051,0,0,0,L,1122011218,1,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746017,505095.00
05/24/2019 21:00,2,0.223,ACTIVE,212.61,333.93,60.038,1558746004,"201051344000594","174011545737251",26.74,13.30,0,328.22,343.55,6.0,3.9,0.013,1308161.2,1308161.2,1052,0,0,0,L,1122011218,1,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746018,505096.00
05/24/2019 21:00,2,0.227,ACTIVE,212.83,334.54,60.028,1558746004,"201051344000469","174011545737251",27.39,12.70,0,327.02,345.06,6.4,4.3,0.013,1288232.0,1288232.0,1052,0,0,0,L,1122011218,1,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746019,505097.00
05/24/2019 21:00,2,0.230,ACTIVE,212.16,332.73,60.028,1558746004,"201051344000585","174011545737251",27.39,13.30,0,327.92,343.55,6.4,4.3,0.009,1310135.5,1310135.5,1050,0,0,0,L,1122011218,1,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746020,505098.00
05/24/2019 21:00,2,0.219,ACTIVE,213.29,335.14,60.028,1558746004,"201051344000853","174011545737251",24.53,13.70,0,331.23,345.06,5.5,3.4,0.013,1311503.0,1311503.0,1050,0,0,0,L,1122011218,1,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746021,505099.00
05/24/2019 21:00,2,0.203,ACTIVE,212.38,332.43,60.033,1558746004,"201051344001145","174011545737251",27.00,12.30,0,327.92,343.55,5.5,3.4,0.009,1311349.9,1311349.9,1050,0,0,0,L,1122011218,1,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746022,505100.00
05/24/2019 21:00,2,0.234,ACTIVE,212.16,332.43,60.033,1558746004,"201051344000438","174011545737251",27.08,12.70,0,328.52,343.55,6.4,4.3,0.009,1304673.2,1304673.2,1047,0,0,0,L,1122011218,1,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746023,505101.00
05/24/2019 21:00,2,0.221,ACTIVE,211.70,330.93,60.001,1558746004,"201051344001135","174011545737251",27.49,13.30,0,327.92,343.25,6.2,4.0,0.013,1291533.3,1291533.3,1047,0,0,0,L,1122011218,1,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746024,505102.00
05/24/2019 21:00,2,0.219,ACTIVE,212.83,333.63,60.022,1558746004,"201051344000983","174011545737251",26.32,14.00,0,327.92,343.25,5.9,3.7,0.013,1309441.3,1309441.3,1049,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746025,505103.00
05/24/2019 21:00,2,0.229,ACTIVE,212.16,331.53,60.038,1558746004,"201051344001203","174011545737251",26.24,13.30,0,327.92,344.15,6.1,3.9,0.009,1299292.5,1299292.5,1050,0,0,0,L,1122011218,1,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746026,505104.00
05/24/2019 21:00,2,0.227,ACTIVE,211.93,331.53,60.033,1558746004,"201051344001230","174011545737251",25.09,12.30,0,326.72,342.65,5.8,3.6,0.009,1295076.0,1295076.0,1056,0,0,0,L,1122011218,1,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746027,505105.00
05/24/2019 21:00,2,0.215,ACTIVE,211.70,331.83,60.028,1558746004,"201051344000646","174011545737251",27.21,13.00,0,326.72,343.25,6.0,3.8,0.009,1288858.8,1288858.8,1050,0,0,0,L,1122011218,1,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746028,505106.00
05/24/2019 21:00,2,0.213,ACTIVE,213.06,333.03,60.038,1558746004,"201051344000867","174011545737251",26.66,14.30,0,327.62,344.45,5.8,3.6,0.013,1286599.5,1286599.5,1048,0,0,0,L,1122011218,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746029,505107.00
05/24/2019 21:00,2,0.219,ACTIVE,213.29,335.44,60.028,1558746004,"201051344000633","174011545737251",26.28,13.30,0,328.82,345.06,5.9,3.7,0.009,1283941.3,1283941.3,1051,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746029,505108.00
05/24/2019 21:00,2,0.242,ACTIVE,211.70,331.23,60.028,1558746004,"201051344000955","174011545737251",26.98,13.30,0,326.42,342.65,6.6,4.5,0.013,1309177.5,1309177.5,1050,0,0,0,L,1122011218,1,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746030,505109.00
05/24/2019 21:00,2,0.221,ACTIVE,212.83,332.73,60.028,1558746004,"201051344000648","174011545737251",26.54,13.00,0,329.73,343.85,6.0,3.8,0.013,1298831.2,1298831.2,1050,0,0,0,L,1122011218,1,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746031,505110.00
05/24/2019 21:00,2,0.189,ACTIVE,213.06,333.93,60.022,1558746004,"201051344000645","174011545737251",27.53,14.30,0,330.33,344.45,5.3,3.2,0.009,1303930.6,1303930.6,1049,0,0,0,L,1122011218,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746032,505111.00
05/24/2019 21:00,2,0.209,ACTIVE,212.83,333.33,60.038,1558746004,"201051344000569","174011545737251",27.21,14.00,0,328.22,343.85,5.8,3.6,0.013,1320331.8,1320331.8,1053,0,0,0,L,1122011218,1,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746033,505112.00
05/24/2019 21:00,2,0.244,ACTIVE,213.06,336.64,60.028,1558746004,"179051228000119","174011545737251",28.37,16.00,0,329.73,348.36,7.0,4.9,0.004,107061.7,107061.7,1055,0,0,0,L,46974696,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746034,505113.00
05/24/2019 21:15,2,0.166,ALERT,213.51,298.17,59.985,1558746904,"201051344000579","174011545737251",19.68,12.70,0,296.36,352.87,3.3,1.3,0.000,1320550.5,1320550.5,1052,0,0,0,L,1122011218,1,121.78,122.46,0002,9,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746906,505114.00
05/24/2019 21:15,2,0.129,ALERT,213.06,295.76,60.017,1558746904,"201051344001025","174011545737251",21.17,12.30,0,293.96,347.16,2.8,0.8,0.000,1303577.9,1303577.9,1049,0,0,0,L,1122011218,1,122.01,122.01,0002,10,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746908,505115.00
05/24/2019 21:15,2,0.170,ALERT,213.06,296.36,60.017,1558746904,"201051344001093","174011545737251",19.40,13.00,0,293.96,352.57,3.4,1.3,0.000,1286862.4,1286862.4,1054,0,0,0,L,1122011218,1,122.23,122.01,0002,12,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746910,505116.00
05/24/2019 21:15,2,0.133,ALERT,213.51,297.57,60.059,1558746904,"201051344000458","174011545737251",19.96,13.70,0,295.76,336.64,2.7,0.7,0.000,1303001.2,1303001.2,1052,0,0,0,L,1122011218,1,121.78,122.68,0002,11,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746912,505117.00
05/24/2019 21:15,2,0.152,ALERT,213.06,296.66,60.017,1558746904,"201051344000890","174011545737251",20.52,12.30,0,294.86,352.57,3.2,1.2,0.000,1301779.2,1301779.2,1052,0,0,0,L,1122011218,1,122.46,121.33,0002,12,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746914,505118.00
05/24/2019 21:15,2,0.102,ALERT,213.29,297.26,60.022,1558746904,"201051344000988","174011545737251",16.90,12.70,0,292.76,337.84,1.8,0.0,0.000,1000355.8,1000355.8,1047,0,0,0,L,1122011218,1,121.55,122.68,0002,9,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746916,505119.00
05/24/2019 21:15,2,0.135,ALERT,213.51,297.26,60.022,1558746904,"201051344000582","174011545737251",20.30,12.30,0,294.86,346.86,2.8,0.8,0.000,1280111.5,1280111.5,1049,0,0,0,L,1122011218,1,122.46,122.23,0002,10,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746917,505120.00
05/24/2019 21:15,2,0.135,ALERT,213.51,297.87,60.017,1558746904,"201051344000868","174011545737251",19.16,12.30,0,296.06,336.94,2.6,0.6,0.000,1288527.8,1288527.8,1051,0,0,0,L,1122011218,1,121.55,122.68,0002,10,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746919,505121.00
05/24/2019 21:15,2,0.133,ALERT,213.96,297.87,60.017,1558746904,"201051344000576","174011545737251",18.87,12.70,0,295.16,336.94,2.5,0.5,0.000,1306193.9,1306193.9,1054,0,0,0,L,1122011218,1,122.01,122.46,0002,10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746921,505122.00
05/24/2019 21:15,2,0.125,ALERT,213.51,297.26,60.049,1558746904,"201051344001158","174011545737251",19.48,12.00,0,294.86,355.88,2.5,0.5,0.000,1282989.6,1282989.6,1053,0,0,0,L,1122011218,1,121.55,122.46,0002,12,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746923,505123.00
05/24/2019 21:15,2,0.133,ALERT,213.29,296.06,60.012,1558746904,"201051344000917","174011545737251",19.36,13.70,0,292.76,354.97,2.6,0.6,0.000,1296665.2,1296665.2,1055,0,0,0,L,1122011218,1,122.01,122.23,0002,10,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746925,505124.00
