ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/24/2019 21:15,2,0.164,ALERT,213.29,295.76,60.017,1558746904,"201051344000417","174011545737251",16.46,12.00,0,292.16,333.93,2.8,0.7,0.000,1036308.1,1036308.1,1049,0,0,0,L,1122011218,1,122.01,122.01,0002,9,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746927,505125.00
05/24/2019 21:15,2,0.117,ALERT,213.29,296.06,60.022,1558746904,"201051344000685","174011545737251",19.58,12.30,0,293.36,336.04,2.3,0.3,0.000,1303099.1,1303099.1,1054,0,0,0,L,1122011218,1,122.91,121.78,0002,10,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746928,505126.00
05/24/2019 21:15,2,0.143,ALERT,213.06,295.46,60.054,1558746904,"201051344000651","174011545737251",20.06,12.30,0,293.36,349.26,2.9,0.9,0.000,1296393.6,1296393.6,1052,0,0,0,L,1122011218,1,122.68,121.55,0002,10,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746930,505127.00
05/24/2019 21:15,2,0.133,ALERT,213.29,298.17,60.017,1558746904,"201051344000594","174011545737251",20.34,12.30,0,295.46,357.08,2.8,0.7,0.000,1308161.4,1308161.4,1053,0,0,0,L,1122011218,1,121.78,122.23,0002,10,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746932,505128.00
05/24/2019 21:15,2,0.150,ALERT,213.51,297.26,59.996,1558746904,"201051344000469","174011545737251",20.02,12.00,0,294.26,336.64,3.1,1.0,0.000,1288232.3,1288232.3,1053,0,0,0,L,1122011218,1,121.33,122.68,0002,10,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746934,505129.00
05/24/2019 21:15,2,0.146,ALERT,213.29,296.66,60.012,1558746904,"201051344000585","174011545737251",19.84,12.70,0,293.96,348.36,3.0,0.9,0.000,1310135.8,1310135.8,1051,0,0,0,L,1122011218,1,121.78,122.46,0002,10,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746936,505130.00
05/24/2019 21:15,2,0.121,ALERT,213.96,297.26,60.022,1558746904,"201051344000853","174011545737251",18.39,12.70,0,295.76,359.18,2.3,0.3,0.000,1311503.2,1311503.2,1051,0,0,0,L,1122011218,1,122.23,122.68,0100,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1558746938,505131.00
05/24/2019 21:15,2,0.125,ALERT,213.29,296.66,60.022,1558746904,"201051344001145","174011545737251",19.86,12.00,0,294.56,354.37,2.5,0.5,0.000,1311350.1,1311350.1,1051,0,0,0,L,1122011218,1,122.23,121.78,0002,11,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746939,505132.00
05/24/2019 21:15,2,0.150,ALERT,213.29,296.66,60.017,1558746904,"201051344000438","174011545737251",19.78,12.00,0,294.56,351.37,3.0,1.0,0.000,1304673.5,1304673.5,1048,0,0,0,L,1122011218,1,122.46,121.78,0002,11,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746941,505133.00
05/24/2019 21:15,2,0.145,ALERT,212.83,296.36,60.017,1558746904,"201051344001135","174011545737251",20.34,12.70,0,294.56,347.16,3.0,1.0,0.000,1291533.6,1291533.6,1048,0,0,0,L,1122011218,1,122.01,121.78,0002,12,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746943,505134.00
05/24/2019 21:15,2,0.135,ALERT,213.51,297.57,60.022,1558746904,"201051344000983","174011545737251",19.50,13.30,0,295.76,357.98,2.7,0.7,0.000,1309441.6,1309441.6,1050,0,0,0,L,1122011218,1,121.78,122.23,0002,12,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746945,505135.00
05/24/2019 21:15,2,0.137,ALERT,213.06,296.36,60.012,1558746904,"201051344001203","174011545737251",19.88,12.30,0,293.96,351.97,2.8,0.7,0.000,1299292.7,1299292.7,1051,0,0,0,L,1122011218,1,122.68,121.55,0002,10,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746947,505136.00
05/24/2019 21:15,2,0.139,ALERT,212.83,296.96,60.033,1558746904,"201051344001230","174011545737251",18.13,12.00,0,293.06,333.63,2.6,0.6,0.000,1295076.2,1295076.2,1057,0,0,0,L,1122011218,1,122.23,121.55,0100,9,0,0,0,0,0,0,3,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1558746949,505137.00
05/24/2019 21:15,2,0.131,ALERT,212.61,296.36,60.001,1558746904,"201051344000646","174011545737251",19.68,12.30,0,293.36,355.28,2.6,0.6,0.000,1288859.0,1288859.0,1051,0,0,0,L,1122011218,1,122.23,121.78,0002,10,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746950,505138.00
05/24/2019 21:15,2,0.133,ALERT,213.74,297.26,60.049,1558746904,"201051344000867","174011545737251",19.88,13.30,0,294.86,336.34,2.7,0.7,0.000,1286599.8,1286599.8,1049,0,0,0,L,1122011218,1,122.01,122.46,0002,11,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746952,505139.00
05/24/2019 21:15,2,0.131,ALERT,213.96,296.96,59.996,1558746904,"201051344000633","174011545737251",19.32,12.30,0,293.06,337.84,2.6,0.6,0.000,1283941.5,1283941.5,1052,0,0,0,L,1122011218,1,122.23,122.91,0002,12,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746954,505140.00
05/24/2019 21:15,2,0.156,ALERT,212.61,296.66,60.017,1558746904,"201051344000955","174011545737251",19.64,12.70,0,293.96,354.97,3.1,1.1,0.000,1309177.9,1309177.9,1051,0,0,0,L,1122011218,1,121.55,121.78,0002,10,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746956,505141.00
05/24/2019 21:15,2,0.137,ALERT,213.51,296.66,60.017,1558746904,"201051344000648","174011545737251",19.56,12.30,0,294.26,336.94,2.7,0.7,0.000,1298831.4,1298831.4,1051,0,0,0,L,1122011218,1,121.33,122.91,0002,9,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746958,505142.00
05/24/2019 21:15,2,0.117,ALERT,213.74,297.26,60.006,1558746904,"201051344000645","174011545737251",20.42,13.70,0,294.56,337.24,2.4,0.4,0.000,1303930.8,1303930.8,1050,0,0,0,L,1122011218,1,122.01,122.68,0002,11,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746959,505143.00
05/24/2019 21:15,2,0.135,ALERT,213.29,297.87,60.012,1558746904,"201051344000569","174011545737251",19.68,13.00,0,296.36,354.07,2.7,0.7,0.000,1320332.0,1320332.0,1054,0,0,0,L,1122011218,1,121.10,122.68,0002,10,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558746961,505144.00
05/24/2019 21:15,2,0.195,ALERT,213.51,296.66,60.012,1558746904,"179051228000119","174011545737251",18.09,15.00,0,293.06,339.04,3.6,1.5,0.000,107062.2,107062.2,1056,0,0,0,L,46974696,1,121.78,123.14,0000,11,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558746963,505145.00
05/24/2019 21:30,2,0.000,ALERT,213.06,297.87,60.028,1558747804,"201051344000579","174011545737251",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,1320550.6,1320550.6,1054,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1558747806,505146.00
05/24/2019 21:30,2,0.068,ALERT,212.61,295.16,60.028,1558747804,"201051344001025","174011545737251",26.60,11.70,0,293.96,299.67,1.8,0.0,0.000,1303577.9,1303577.9,1051,0,0,0,L,1122011218,1,121.78,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1558747808,505147.00
05/24/2019 21:30,2,0.000,ALERT,212.61,295.76,60.001,1558747804,"201051344001093","174011545737251",0.00,12.70,0,294.26,299.67,0.0,0.0,0.000,1286862.5,1286862.5,1056,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1558747809,505148.00
05/24/2019 21:30,2,0.000,ALERT,213.06,297.26,60.022,1558747804,"201051344000458","174011545737251",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,1303001.2,1303001.2,1054,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1558747811,505149.00
05/24/2019 21:30,2,0.098,ALERT,212.61,296.06,59.985,1558747804,"201051344000890","174011545737251",26.42,12.00,0,294.86,300.27,2.7,0.6,0.000,1301779.3,1301779.3,1054,0,0,0,L,1122011218,1,122.23,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1558747813,505150.00
05/24/2019 21:30,2,0.000,ALERT,213.06,296.96,60.049,1558747804,"201051344000988","174011545737251",0.00,12.30,0,292.46,298.47,0.0,0.0,0.000,1000355.8,1000355.8,1049,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1558747815,505151.00
05/24/2019 21:30,2,0.000,ALERT,213.06,296.66,60.049,1558747804,"201051344000582","174011545737251",0.00,12.00,0,295.16,300.57,0.0,0.0,0.000,1280111.5,1280111.5,1051,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1558747817,505152.00
05/24/2019 21:30,2,0.000,ALERT,213.06,297.57,60.033,1558747804,"201051344000868","174011545737251",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,1288527.8,1288527.8,1053,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1558747819,505153.00
05/24/2019 21:30,2,0.000,ALERT,213.51,297.57,60.022,1558747804,"201051344000576","174011545737251",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,1306193.9,1306193.9,1056,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1558747820,505154.00
05/24/2019 21:30,2,0.000,ALERT,213.06,296.96,60.054,1558747804,"201051344001158","174011545737251",0.00,11.70,0,294.56,298.47,0.0,0.0,0.000,1282989.6,1282989.6,1055,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1558747822,505155.00
05/24/2019 21:30,2,0.000,ALERT,212.83,295.46,60.070,1558747804,"201051344000917","174011545737251",0.00,13.30,0,293.06,299.37,0.0,0.0,0.000,1296665.2,1296665.2,1057,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1558747824,505156.00
05/24/2019 21:30,2,0.000,ALERT,213.06,295.16,60.033,1558747804,"201051344000417","174011545737251",0.00,12.00,0,293.66,299.37,0.0,0.0,0.000,1036308.1,1036308.1,1051,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1558747826,505157.00
05/24/2019 21:30,2,0.000,ALERT,213.06,295.76,60.038,1558747804,"201051344000685","174011545737251",0.00,12.00,0,294.26,299.97,0.0,0.0,0.000,1303099.1,1303099.1,1056,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1558747828,505158.00
05/24/2019 21:30,2,0.072,ALERT,212.83,295.16,60.022,1558747804,"201051344000651","174011545737251",25.94,11.70,0,293.66,298.77,1.9,0.0,0.000,1296393.7,1296393.7,1054,0,0,0,L,1122011218,1,122.46,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1558747830,505159.00
05/24/2019 21:30,2,0.000,ALERT,212.83,297.87,60.028,1558747804,"201051344000594","174011545737251",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,1308161.5,1308161.5,1055,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1558747831,505160.00
05/24/2019 21:30,2,0.000,ALERT,213.29,296.96,60.022,1558747804,"201051344000469","174011545737251",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,1288232.3,1288232.3,1055,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1558747833,505161.00
05/24/2019 21:30,2,0.000,ALERT,213.06,296.06,60.049,1558747804,"201051344000585","174011545737251",0.00,12.30,0,293.96,299.97,0.0,0.0,0.000,1310135.8,1310135.8,1053,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1558747835,505162.00
05/24/2019 21:30,2,0.000,ALERT,213.74,296.96,60.012,1558747804,"201051344000853","174011545737251",0.00,12.30,0,295.46,299.07,0.0,0.0,0.000,1311503.2,1311503.2,1053,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1558747837,505163.00
05/24/2019 21:30,2,0.000,ALERT,213.06,295.76,60.006,1558747804,"201051344001145","174011545737251",0.00,11.70,0,294.56,300.27,0.0,0.0,0.000,1311350.1,1311350.1,1053,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1558747839,505164.00
05/24/2019 21:30,2,0.000,ALERT,212.83,295.76,60.006,1558747804,"201051344000438","174011545737251",0.00,11.70,0,294.56,299.67,0.0,0.0,0.000,1304673.5,1304673.5,1050,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1558747841,505165.00
05/24/2019 21:30,2,0.000,ALERT,212.38,295.76,60.006,1558747804,"201051344001135","174011545737251",0.00,12.30,0,294.26,299.67,0.0,0.0,0.000,1291533.7,1291533.7,1050,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1558747842,505166.00
05/24/2019 21:30,2,0.000,ALERT,213.06,297.26,60.006,1558747804,"201051344000983","174011545737251",0.00,12.70,0,295.76,299.37,0.0,0.0,0.000,1309441.6,1309441.6,1052,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1558747844,505167.00
05/24/2019 21:30,2,0.000,ALERT,212.83,295.46,59.985,1558747804,"201051344001203","174011545737251",0.00,12.30,0,293.96,300.87,0.0,0.0,0.000,1299292.7,1299292.7,1053,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1558747846,505168.00
05/24/2019 21:30,2,0.000,ALERT,212.61,295.76,59.996,1558747804,"201051344001230","174011545737251",0.00,11.70,0,294.56,300.27,0.0,0.0,0.000,1295076.2,1295076.2,1059,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1558747848,505169.00
05/24/2019 21:30,2,0.000,ALERT,212.38,295.16,60.017,1558747804,"201051344000646","174011545737251",0.00,12.00,0,293.66,299.37,0.0,0.0,0.000,1288859.0,1288859.0,1053,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1558747850,505170.00
05/24/2019 21:30,2,0.000,ALERT,213.29,296.66,60.006,1558747804,"201051344000867","174011545737251",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,1286599.8,1286599.8,1051,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1558747851,505171.00
05/24/2019 21:30,2,0.000,ALERT,213.74,296.66,60.017,1558747804,"201051344000633","174011545737251",0.00,12.00,0,293.36,298.17,0.0,0.0,0.000,1283941.5,1283941.5,1054,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1558747853,505172.00
05/24/2019 21:30,2,0.000,ALERT,212.16,295.16,59.990,1558747804,"201051344000955","174011545737251",0.00,12.30,0,294.26,299.67,0.0,0.0,0.000,1309177.9,1309177.9,1053,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1558747855,505173.00
05/24/2019 21:30,2,0.000,ALERT,213.29,296.06,60.017,1558747804,"201051344000648","174011545737251",0.00,11.70,0,294.86,298.77,0.0,0.0,0.000,1298831.5,1298831.5,1053,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1558747857,505174.00
05/24/2019 21:30,2,0.000,ALERT,213.51,296.96,60.012,1558747804,"201051344000645","174011545737251",0.00,13.00,0,295.46,298.77,0.0,0.0,0.000,1303930.8,1303930.8,1052,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1558747859,505175.00
05/24/2019 21:30,2,0.000,ALERT,213.06,297.57,60.017,1558747804,"201051344000569","174011545737251",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,1320332.1,1320332.1,1056,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1558747861,505176.00
05/24/2019 21:30,2,0.000,ALERT,213.29,296.36,60.038,1558747804,"179051228000119","174011545737251",0.00,14.70,0,293.36,298.17,0.0,0.0,0.000,107062.3,107062.3,1058,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558747862,505177.00
05/24/2019 21:45,2,0.000,ALERT,213.06,297.57,60.049,1558748703,"201051344000579","174011545737251",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,1320550.6,1320550.6,1056,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558748706,505178.00
05/24/2019 21:45,2,0.000,ALERT,213.29,296.06,60.028,1558748703,"201051344001025","174011545737251",0.00,11.70,0,293.36,298.47,0.0,0.0,0.000,1303577.9,1303577.9,1053,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1558748707,505179.00
05/24/2019 21:45,2,0.000,ALERT,213.29,296.66,60.038,1558748703,"201051344001093","174011545737251",0.00,13.00,0,293.66,297.57,0.0,0.0,0.000,1286862.5,1286862.5,1058,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558748709,505180.00
05/24/2019 21:45,2,0.000,ALERT,213.06,297.26,60.028,1558748703,"201051344000458","174011545737251",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,1303001.2,1303001.2,1056,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558748711,505181.00
05/24/2019 21:45,2,0.000,ALERT,213.06,296.96,60.028,1558748703,"201051344000890","174011545737251",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,1301779.3,1301779.3,1056,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1558748713,505182.00
05/24/2019 21:45,2,0.000,ALERT,213.06,296.96,60.022,1558748703,"201051344000988","174011545737251",0.00,12.70,0,292.46,298.47,0.0,0.0,0.000,1000355.8,1000355.8,1051,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558748715,505183.00
05/24/2019 21:45,2,0.000,ALERT,213.74,297.57,60.038,1558748703,"201051344000582","174011545737251",0.00,12.00,0,294.86,298.47,0.0,0.0,0.000,1280111.5,1280111.5,1053,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558748717,505184.00
05/24/2019 21:45,2,0.000,ALERT,213.06,297.57,60.033,1558748703,"201051344000868","174011545737251",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,1288527.8,1288527.8,1055,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558748718,505185.00
05/24/2019 21:45,2,0.000,ALERT,213.74,297.87,60.049,1558748703,"201051344000576","174011545737251",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,1306193.9,1306193.9,1058,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558748720,505186.00
05/24/2019 21:45,2,0.000,ALERT,213.06,296.96,60.049,1558748703,"201051344001158","174011545737251",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,1282989.6,1282989.6,1057,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558748722,505187.00
05/24/2019 21:45,2,0.000,ALERT,213.51,296.36,60.049,1558748703,"201051344000917","174011545737251",0.00,13.30,0,292.76,297.26,0.0,0.0,0.000,1296665.2,1296665.2,1059,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558748724,505188.00
05/24/2019 21:45,2,0.000,ALERT,213.51,296.06,60.043,1558748703,"201051344000417","174011545737251",0.00,12.30,0,293.36,297.26,0.0,0.0,0.000,1036308.1,1036308.1,1053,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558748726,505189.00
05/24/2019 21:45,2,0.000,ALERT,213.51,296.66,60.043,1558748703,"201051344000685","174011545737251",0.00,12.30,0,293.66,297.87,0.0,0.0,0.000,1303099.1,1303099.1,1058,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558748727,505190.00
05/24/2019 21:45,2,0.000,ALERT,213.29,296.06,60.033,1558748703,"201051344000651","174011545737251",0.00,11.70,0,293.36,297.57,0.0,0.0,0.000,1296393.7,1296393.7,1056,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1558748729,505191.00
05/24/2019 21:45,2,0.000,ALERT,213.06,297.87,60.001,1558748703,"201051344000594","174011545737251",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,1308161.5,1308161.5,1057,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558748731,505192.00
05/24/2019 21:45,2,0.000,ALERT,213.29,297.26,60.028,1558748703,"201051344000469","174011545737251",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,1288232.3,1288232.3,1057,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558748733,505193.00
05/24/2019 21:45,2,0.000,ALERT,213.51,296.66,60.054,1558748703,"201051344000585","174011545737251",0.00,12.30,0,293.36,297.87,0.0,0.0,0.000,1310135.8,1310135.8,1055,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558748735,505194.00
05/24/2019 21:45,2,0.000,ALERT,213.74,297.26,60.054,1558748703,"201051344000853","174011545737251",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,1311503.2,1311503.2,1055,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558748737,505195.00
05/24/2019 21:45,2,0.000,ALERT,213.51,297.26,60.059,1558748703,"201051344001145","174011545737251",0.00,12.00,0,293.96,298.77,0.0,0.0,0.000,1311350.1,1311350.1,1055,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558748738,505196.00
05/24/2019 21:45,2,0.000,ALERT,213.51,296.66,60.043,1558748703,"201051344000438","174011545737251",0.00,12.00,0,293.96,298.47,0.0,0.0,0.000,1304673.5,1304673.5,1052,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558748740,505197.00
05/24/2019 21:45,2,0.000,ALERT,212.83,296.66,60.049,1558748703,"201051344001135","174011545737251",0.00,12.30,0,293.66,298.47,0.0,0.0,0.000,1291533.7,1291533.7,1052,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558748742,505198.00
05/24/2019 21:45,2,0.000,ALERT,213.06,297.57,60.033,1558748703,"201051344000983","174011545737251",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,1309441.6,1309441.6,1054,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558748744,505199.00
05/24/2019 21:45,2,0.000,ALERT,213.29,296.36,60.054,1558748703,"201051344001203","174011545737251",0.00,12.00,0,293.66,299.67,0.0,0.0,0.000,1299292.7,1299292.7,1055,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558748746,505200.00
05/24/2019 21:45,2,0.000,ALERT,213.06,296.96,59.990,1558748703,"201051344001230","174011545737251",0.00,12.00,0,293.66,298.17,0.0,0.0,0.000,1295076.2,1295076.2,1061,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558748747,505201.00
05/24/2019 21:45,2,0.000,ALERT,212.83,296.36,60.054,1558748703,"201051344000646","174011545737251",0.00,12.00,0,292.46,297.57,0.0,0.0,0.000,1288859.0,1288859.0,1055,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558748749,505202.00
05/24/2019 21:45,2,0.000,ALERT,213.51,296.96,60.054,1558748703,"201051344000867","174011545737251",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,1286599.8,1286599.8,1053,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558748751,505203.00
05/24/2019 21:45,2,0.000,ALERT,213.74,296.66,60.033,1558748703,"201051344000633","174011545737251",0.00,12.00,0,292.76,298.17,0.0,0.0,0.000,1283941.5,1283941.5,1056,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558748753,505204.00
05/24/2019 21:45,2,0.000,ALERT,212.83,296.66,60.043,1558748703,"201051344000955","174011545737251",0.00,12.30,0,293.36,297.87,0.0,0.0,0.000,1309177.9,1309177.9,1055,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558748755,505205.00
05/24/2019 21:45,2,0.000,ALERT,213.29,296.66,60.049,1558748703,"201051344000648","174011545737251",0.00,11.70,0,293.96,298.77,0.0,0.0,0.000,1298831.5,1298831.5,1055,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558748757,505206.00
05/24/2019 21:45,2,0.000,ALERT,213.51,297.26,60.038,1558748703,"201051344000645","174011545737251",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,1303930.8,1303930.8,1054,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558748758,505207.00
05/24/2019 21:45,2,0.000,ALERT,213.29,297.57,60.043,1558748703,"201051344000569","174011545737251",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,1320332.1,1320332.1,1058,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558748760,505208.00
05/24/2019 21:45,2,0.000,ALERT,213.51,296.66,60.054,1558748703,"179051228000119","174011545737251",0.00,14.30,0,292.76,298.17,0.0,0.0,0.000,107062.3,107062.3,1060,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558748762,505209.00
05/24/2019 22:00,2,0.000,ALERT,212.83,297.57,60.006,1558749604,"201051344000579","174011545737251",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,1320550.6,1320550.6,1058,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558749606,505210.00
05/24/2019 22:00,2,0.000,ALERT,213.06,296.36,60.017,1558749604,"201051344001025","174011545737251",0.00,12.00,0,292.76,298.77,0.0,0.0,0.000,1303577.9,1303577.9,1055,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558749608,505211.00
05/24/2019 22:00,2,0.000,ALERT,213.06,296.66,60.006,1558749604,"201051344001093","174011545737251",0.00,13.00,0,293.36,298.17,0.0,0.0,0.000,1286862.5,1286862.5,1060,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558749610,505212.00
05/24/2019 22:00,2,0.000,ALERT,212.83,297.26,60.017,1558749604,"201051344000458","174011545737251",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,1303001.2,1303001.2,1058,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558749612,505213.00
05/24/2019 22:00,2,0.000,ALERT,213.06,297.26,60.028,1558749604,"201051344000890","174011545737251",0.00,12.70,0,293.66,299.37,0.0,0.0,0.000,1301779.3,1301779.3,1058,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558749614,505214.00
05/24/2019 22:00,2,0.000,ALERT,212.83,296.66,60.017,1558749604,"201051344000988","174011545737251",0.00,12.70,0,292.46,298.17,0.0,0.0,0.000,1000355.8,1000355.8,1053,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558749616,505215.00
05/24/2019 22:00,2,0.000,ALERT,213.51,297.57,60.059,1558749604,"201051344000582","174011545737251",0.00,12.00,0,294.26,299.07,0.0,0.0,0.000,1280111.5,1280111.5,1055,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558749617,505216.00
05/24/2019 22:00,2,0.000,ALERT,212.83,297.26,60.017,1558749604,"201051344000868","174011545737251",0.00,12.30,0,295.76,299.37,0.0,0.0,0.000,1288527.8,1288527.8,1057,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558749619,505217.00
05/24/2019 22:00,2,0.000,ALERT,213.51,297.26,60.022,1558749604,"201051344000576","174011545737251",0.00,12.30,0,295.16,298.77,0.0,0.0,0.000,1306193.9,1306193.9,1060,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558749621,505218.00
05/24/2019 22:00,2,0.000,ALERT,213.06,296.66,60.022,1558749604,"201051344001158","174011545737251",0.00,12.00,0,294.56,298.47,0.0,0.0,0.000,1282989.6,1282989.6,1059,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558749623,505219.00
05/24/2019 22:00,2,0.000,ALERT,213.29,296.36,60.017,1558749604,"201051344000917","174011545737251",0.00,13.30,0,292.16,297.87,0.0,0.0,0.000,1296665.2,1296665.2,1061,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558749625,505220.00
05/24/2019 22:00,2,0.000,ALERT,213.51,296.36,59.990,1558749604,"201051344000417","174011545737251",0.00,12.30,0,292.76,297.87,0.0,0.0,0.000,1036308.1,1036308.1,1055,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558749626,505221.00
05/24/2019 22:00,2,0.000,ALERT,213.51,296.96,60.028,1558749604,"201051344000685","174011545737251",0.00,12.30,0,293.36,298.47,0.0,0.0,0.000,1303099.1,1303099.1,1060,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558749628,505222.00
05/24/2019 22:00,2,0.000,ALERT,213.29,296.36,60.059,1558749604,"201051344000651","174011545737251",0.00,11.70,0,292.46,297.87,0.0,0.0,0.000,1296393.7,1296393.7,1058,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558749630,505223.00
05/24/2019 22:00,2,0.000,ALERT,212.83,297.57,60.028,1558749604,"201051344000594","174011545737251",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,1308161.5,1308161.5,1059,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558749632,505224.00
05/24/2019 22:00,2,0.000,ALERT,213.06,296.96,60.001,1558749604,"201051344000469","174011545737251",0.00,11.70,0,293.96,298.47,0.0,0.0,0.000,1288232.3,1288232.3,1059,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558749634,505225.00
05/24/2019 22:00,2,0.000,ALERT,213.29,296.96,59.990,1558749604,"201051344000585","174011545737251",0.00,12.70,0,292.76,298.47,0.0,0.0,0.000,1310135.8,1310135.8,1057,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558749636,505226.00
05/24/2019 22:00,2,0.000,ALERT,213.51,296.66,60.017,1558749604,"201051344000853","174011545737251",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,1311503.2,1311503.2,1057,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558749637,505227.00
05/24/2019 22:00,2,0.000,ALERT,213.51,297.26,60.033,1558749604,"201051344001145","174011545737251",0.00,12.30,0,293.66,299.37,0.0,0.0,0.000,1311350.1,1311350.1,1057,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558749639,505228.00
05/24/2019 22:00,2,0.000,ALERT,213.29,296.96,60.028,1558749604,"201051344000438","174011545737251",0.00,12.00,0,293.36,298.77,0.0,0.0,0.000,1304673.5,1304673.5,1054,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558749641,505229.00
05/24/2019 22:00,2,0.000,ALERT,212.83,296.66,60.017,1558749604,"201051344001135","174011545737251",0.00,12.30,0,293.36,299.07,0.0,0.0,0.000,1291533.7,1291533.7,1054,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558749643,505230.00
05/24/2019 22:00,2,0.000,ALERT,213.06,297.57,60.028,1558749604,"201051344000983","174011545737251",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,1309441.6,1309441.6,1056,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558749645,505231.00
05/24/2019 22:00,2,0.000,ALERT,213.29,296.66,60.049,1558749604,"201051344001203","174011545737251",0.00,12.30,0,293.06,300.27,0.0,0.0,0.000,1299292.7,1299292.7,1057,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558749646,505232.00
05/24/2019 22:00,2,0.000,ALERT,213.29,297.57,60.022,1558749604,"201051344001230","174011545737251",0.00,12.30,0,293.66,298.47,0.0,0.0,0.000,1295076.2,1295076.2,1063,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558749648,505233.00
05/24/2019 22:00,2,0.000,ALERT,213.06,296.96,60.017,1558749604,"201051344000646","174011545737251",0.00,12.00,0,292.76,298.17,0.0,0.0,0.000,1288859.0,1288859.0,1057,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558749650,505234.00
05/24/2019 22:00,2,0.000,ALERT,213.51,297.26,60.028,1558749604,"201051344000867","174011545737251",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,1286599.8,1286599.8,1055,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558749652,505235.00
05/24/2019 22:00,2,0.000,ALERT,213.74,296.96,60.028,1558749604,"201051344000633","174011545737251",0.00,12.00,0,293.06,298.17,0.0,0.0,0.000,1283941.5,1283941.5,1058,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558749654,505236.00
05/24/2019 22:00,2,0.000,ALERT,213.06,297.26,60.028,1558749604,"201051344000955","174011545737251",0.00,12.30,0,293.06,298.17,0.0,0.0,0.000,1309177.9,1309177.9,1057,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558749655,505237.00
05/24/2019 22:00,2,0.000,ALERT,213.29,296.66,60.028,1558749604,"201051344000648","174011545737251",0.00,11.70,0,294.26,298.77,0.0,0.0,0.000,1298831.5,1298831.5,1057,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558749657,505238.00
05/24/2019 22:00,2,0.000,ALERT,213.51,297.26,60.017,1558749604,"201051344000645","174011545737251",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,1303930.8,1303930.8,1056,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558749659,505239.00
05/24/2019 22:00,2,0.000,ALERT,213.06,297.87,60.022,1558749604,"201051344000569","174011545737251",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,1320332.1,1320332.1,1060,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558749661,505240.00
05/24/2019 22:00,2,0.000,ALERT,213.29,296.66,60.006,1558749604,"179051228000119","174011545737251",0.00,14.30,0,293.06,298.47,0.0,0.0,0.000,107062.3,107062.3,1062,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558749663,505241.00
05/24/2019 22:15,2,0.000,ALERT,213.74,298.47,59.990,1558750504,"201051344000579","174011545737251",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,1320550.6,1320550.6,1060,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558750506,505242.00
05/24/2019 22:15,2,0.000,ALERT,213.96,297.26,60.001,1558750504,"201051344001025","174011545737251",0.00,12.00,0,294.26,308.39,0.0,0.0,0.000,1303577.9,1303577.9,1057,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558750508,505243.00
05/24/2019 22:15,2,0.000,ALERT,214.19,297.87,60.001,1558750504,"201051344001093","174011545737251",0.00,13.00,0,294.86,307.18,0.0,0.0,0.000,1286862.5,1286862.5,1062,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558750510,505244.00
05/24/2019 22:15,2,0.000,ALERT,213.51,297.87,60.001,1558750504,"201051344000458","174011545737251",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,1303001.2,1303001.2,1060,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558750512,505245.00
05/24/2019 22:15,2,0.000,ALERT,213.96,298.47,60.006,1558750504,"201051344000890","174011545737251",0.00,12.70,0,295.46,309.29,0.0,0.0,0.000,1301779.3,1301779.3,1060,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558750514,505246.00
05/24/2019 22:15,2,0.000,ALERT,213.51,297.57,60.006,1558750504,"201051344000988","174011545737251",0.00,12.70,0,292.46,299.07,0.0,0.0,0.000,1000355.8,1000355.8,1055,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558750515,505247.00
05/24/2019 22:15,2,0.000,ALERT,214.64,299.07,60.006,1558750504,"201051344000582","174011545737251",0.00,12.00,0,295.76,308.39,0.0,0.0,0.000,1280111.5,1280111.5,1057,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558750517,505248.00
05/24/2019 22:15,2,0.000,ALERT,213.74,298.47,60.012,1558750504,"201051344000868","174011545737251",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,1288527.8,1288527.8,1059,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558750519,505249.00
05/24/2019 22:15,2,0.000,ALERT,214.19,298.47,60.022,1558750504,"201051344000576","174011545737251",0.00,12.30,0,294.56,299.37,0.0,0.0,0.000,1306193.9,1306193.9,1062,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558750521,505250.00
05/24/2019 22:15,2,0.000,ALERT,213.74,297.87,60.022,1558750504,"201051344001158","174011545737251",0.00,12.00,0,293.96,298.77,0.0,0.0,0.000,1282989.6,1282989.6,1061,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558750523,505251.00
05/24/2019 22:15,2,0.000,ALERT,214.19,297.57,60.017,1558750504,"201051344000917","174011545737251",0.00,13.30,0,293.66,306.88,0.0,0.0,0.000,1296665.2,1296665.2,1063,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558750524,505252.00
05/24/2019 22:15,2,0.000,ALERT,214.19,297.57,60.017,1558750504,"201051344000417","174011545737251",0.00,12.30,0,294.26,307.18,0.0,0.0,0.000,1036308.1,1036308.1,1057,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558750526,505253.00
05/24/2019 22:15,2,0.000,ALERT,214.41,298.17,60.028,1558750504,"201051344000685","174011545737251",0.00,12.30,0,295.16,308.69,0.0,0.0,0.000,1303099.1,1303099.1,1062,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558750528,505254.00
05/24/2019 22:15,2,0.000,ALERT,214.19,297.26,60.022,1558750504,"201051344000651","174011545737251",0.00,11.70,0,294.56,307.18,0.0,0.0,0.000,1296393.7,1296393.7,1060,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558750530,505255.00
05/24/2019 22:15,2,0.000,ALERT,213.51,298.77,60.033,1558750504,"201051344000594","174011545737251",0.00,12.30,0,294.56,299.67,0.0,0.0,0.000,1308161.5,1308161.5,1061,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558750532,505256.00
05/24/2019 22:15,2,0.000,ALERT,213.74,298.17,60.033,1558750504,"201051344000469","174011545737251",0.00,12.00,0,293.66,298.77,0.0,0.0,0.000,1288232.3,1288232.3,1061,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558750533,505257.00
05/24/2019 22:15,2,0.000,ALERT,214.19,298.17,60.038,1558750504,"201051344000585","174011545737251",0.00,12.70,0,294.26,307.48,0.0,0.0,0.000,1310135.8,1310135.8,1059,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558750535,505258.00
05/24/2019 22:15,2,0.000,ALERT,214.19,297.87,60.033,1558750504,"201051344000853","174011545737251",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,1311503.2,1311503.2,1059,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558750537,505259.00
05/24/2019 22:15,2,0.000,ALERT,214.41,298.17,60.038,1558750504,"201051344001145","174011545737251",0.00,12.30,0,295.46,309.29,0.0,0.0,0.000,1311350.1,1311350.1,1059,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558750539,505260.00
05/24/2019 22:15,2,0.000,ALERT,214.19,298.17,60.065,1558750504,"201051344000438","174011545737251",0.00,12.00,0,295.16,308.39,0.0,0.0,0.000,1304673.5,1304673.5,1056,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558750541,505261.00
05/24/2019 22:15,2,0.000,ALERT,213.74,298.17,60.022,1558750504,"201051344001135","174011545737251",0.00,12.30,0,295.16,308.09,0.0,0.0,0.000,1291533.7,1291533.7,1056,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558750543,505262.00
05/24/2019 22:15,2,0.000,ALERT,213.51,298.17,60.038,1558750504,"201051344000983","174011545737251",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,1309441.6,1309441.6,1058,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558750545,505263.00
05/24/2019 22:15,2,0.000,ALERT,214.19,297.87,60.070,1558750504,"201051344001203","174011545737251",0.00,12.30,0,295.16,308.99,0.0,0.0,0.000,1299292.7,1299292.7,1059,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558750546,505264.00
05/24/2019 22:15,2,0.000,ALERT,213.96,298.47,60.038,1558750504,"201051344001230","174011545737251",0.00,12.30,0,295.76,308.39,0.0,0.0,0.000,1295076.2,1295076.2,1065,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558750548,505265.00
05/24/2019 22:15,2,0.000,ALERT,213.74,297.87,60.038,1558750504,"201051344000646","174011545737251",0.00,12.30,0,294.56,307.78,0.0,0.0,0.000,1288859.0,1288859.0,1059,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558750550,505266.00
05/24/2019 22:15,2,0.000,ALERT,213.96,297.87,60.038,1558750504,"201051344000867","174011545737251",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,1286599.8,1286599.8,1057,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558750552,505267.00
05/24/2019 22:15,2,0.000,ALERT,214.19,297.57,60.017,1558750504,"201051344000633","174011545737251",0.00,12.00,0,293.36,298.47,0.0,0.0,0.000,1283941.5,1283941.5,1060,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558750554,505268.00
