ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/24/2019 22:15,2,0.000,ALERT,213.74,298.17,60.038,1558750504,"201051344000955","174011545737251",0.00,12.30,0,295.16,308.09,0.0,0.0,0.000,1309177.9,1309177.9,1059,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558750556,505269.00
05/24/2019 22:15,2,0.000,ALERT,213.74,297.26,60.043,1558750504,"201051344000648","174011545737251",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,1298831.5,1298831.5,1059,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558750557,505270.00
05/24/2019 22:15,2,0.000,ALERT,214.19,297.87,60.049,1558750504,"201051344000645","174011545737251",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,1303930.8,1303930.8,1058,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558750559,505271.00
05/24/2019 22:15,2,0.000,ALERT,213.74,298.47,60.028,1558750504,"201051344000569","174011545737251",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,1320332.1,1320332.1,1063,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558750562,505272.00
05/24/2019 22:15,2,0.000,ALERT,214.19,297.57,60.022,1558750504,"179051228000119","174011545737251",0.00,14.30,0,293.06,298.47,0.0,0.0,0.000,107062.3,107062.3,1064,0,0,0,L,46974696,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558750563,505273.00
05/24/2019 22:30,2,0.000,ALERT,213.51,299.07,60.028,1558751405,"201051344000579","174011545737251",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,1320550.6,1320550.6,1062,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558751407,505274.00
05/24/2019 22:30,2,0.000,ALERT,213.51,297.26,60.075,1558751405,"201051344001025","174011545737251",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,1303577.9,1303577.9,1059,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558751409,505275.00
05/24/2019 22:30,2,0.000,ALERT,213.74,297.87,60.033,1558751405,"201051344001093","174011545737251",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,1286862.5,1286862.5,1064,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558751410,505276.00
05/24/2019 22:30,2,0.000,ALERT,213.51,298.47,60.028,1558751405,"201051344000458","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1303001.2,1303001.2,1062,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558751412,505277.00
05/24/2019 22:30,2,0.000,ALERT,213.51,298.47,59.990,1558751405,"201051344000890","174011545737251",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,1301779.3,1301779.3,1062,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558751414,505278.00
05/24/2019 22:30,2,0.000,ALERT,213.51,298.17,60.033,1558751405,"201051344000988","174011545737251",0.00,12.70,0,293.06,299.07,0.0,0.0,0.000,1000355.8,1000355.8,1057,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558751416,505279.00
05/24/2019 22:30,2,0.000,ALERT,214.19,299.07,60.028,1558751405,"201051344000582","174011545737251",0.00,12.00,0,296.96,300.27,0.0,0.0,0.000,1280111.5,1280111.5,1059,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558751418,505280.00
05/24/2019 22:30,2,0.000,ALERT,213.51,298.77,60.070,1558751405,"201051344000868","174011545737251",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,1288527.8,1288527.8,1061,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558751419,505281.00
05/24/2019 22:30,2,0.000,ALERT,213.96,298.77,59.985,1558751405,"201051344000576","174011545737251",0.00,12.30,0,294.56,299.67,0.0,0.0,0.000,1306193.9,1306193.9,1064,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558751421,505282.00
05/24/2019 22:30,2,0.000,ALERT,213.51,298.17,60.028,1558751405,"201051344001158","174011545737251",0.00,12.00,0,295.46,299.07,0.0,0.0,0.000,1282989.6,1282989.6,1063,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558751423,505283.00
05/24/2019 22:30,2,0.000,ALERT,213.74,297.57,60.033,1558751405,"201051344000917","174011545737251",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,1296665.2,1296665.2,1065,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558751425,505284.00
05/24/2019 22:30,2,0.000,ALERT,213.96,297.57,60.059,1558751405,"201051344000417","174011545737251",0.00,12.30,0,295.46,298.77,0.0,0.0,0.000,1036308.1,1036308.1,1059,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558751427,505285.00
05/24/2019 22:30,2,0.000,ALERT,214.19,297.87,60.028,1558751405,"201051344000685","174011545737251",0.00,12.70,0,296.06,299.37,0.0,0.0,0.000,1303099.1,1303099.1,1064,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558751428,505286.00
05/24/2019 22:30,2,0.000,ALERT,213.74,297.26,60.028,1558751405,"201051344000651","174011545737251",0.00,12.00,0,295.46,299.07,0.0,0.0,0.000,1296393.7,1296393.7,1062,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558751430,505287.00
05/24/2019 22:30,2,0.000,ALERT,213.29,299.07,60.006,1558751405,"201051344000594","174011545737251",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,1308161.5,1308161.5,1063,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558751432,505288.00
05/24/2019 22:30,2,0.000,ALERT,213.74,298.17,60.065,1558751405,"201051344000469","174011545737251",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,1288232.3,1288232.3,1063,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558751434,505289.00
05/24/2019 22:30,2,0.000,ALERT,213.96,297.87,60.033,1558751405,"201051344000585","174011545737251",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,1310135.8,1310135.8,1061,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558751436,505290.00
05/24/2019 22:30,2,0.000,ALERT,213.96,298.17,60.033,1558751405,"201051344000853","174011545737251",0.00,12.30,0,296.06,299.67,0.0,0.0,0.000,1311503.2,1311503.2,1061,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558751438,505291.00
05/24/2019 22:30,2,0.000,ALERT,213.96,297.87,60.017,1558751405,"201051344001145","174011545737251",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,1311350.1,1311350.1,1061,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558751440,505292.00
05/24/2019 22:30,2,0.000,ALERT,213.74,297.57,60.033,1558751405,"201051344000438","174011545737251",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,1304673.5,1304673.5,1058,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558751441,505293.00
05/24/2019 22:30,2,0.000,ALERT,213.29,297.57,60.028,1558751405,"201051344001135","174011545737251",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,1291533.7,1291533.7,1058,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558751443,505294.00
05/24/2019 22:30,2,0.000,ALERT,213.51,298.17,60.028,1558751405,"201051344000983","174011545737251",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,1309441.6,1309441.6,1060,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558751445,505295.00
05/24/2019 22:30,2,0.000,ALERT,213.74,297.57,60.017,1558751405,"201051344001203","174011545737251",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,1299292.7,1299292.7,1061,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558751447,505296.00
05/24/2019 22:30,2,0.000,ALERT,213.51,297.87,60.022,1558751405,"201051344001230","174011545737251",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,1295076.2,1295076.2,1067,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558751449,505297.00
05/24/2019 22:30,2,0.000,ALERT,213.29,297.57,60.028,1558751405,"201051344000646","174011545737251",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,1288859.0,1288859.0,1061,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558751450,505298.00
05/24/2019 22:30,2,0.000,ALERT,213.96,297.57,60.033,1558751405,"201051344000867","174011545737251",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,1286599.8,1286599.8,1059,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558751452,505299.00
05/24/2019 22:30,2,0.000,ALERT,213.96,297.57,60.028,1558751405,"201051344000633","174011545737251",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,1283941.5,1283941.5,1062,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558751454,505300.00
05/24/2019 22:30,2,0.000,ALERT,213.29,297.87,60.017,1558751405,"201051344000955","174011545737251",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,1309177.9,1309177.9,1061,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558751456,505301.00
05/24/2019 22:30,2,0.000,ALERT,213.74,297.26,60.022,1558751405,"201051344000648","174011545737251",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,1298831.5,1298831.5,1061,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558751458,505302.00
05/24/2019 22:30,2,0.000,ALERT,213.96,297.87,60.017,1558751405,"201051344000645","174011545737251",0.00,13.00,0,296.06,299.37,0.0,0.0,0.000,1303930.8,1303930.8,1060,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558751460,505303.00
05/24/2019 22:30,2,0.000,ALERT,213.51,298.47,60.022,1558751405,"201051344000569","174011545737251",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,1320332.1,1320332.1,1065,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558751462,505304.00
05/24/2019 22:30,2,0.000,ALERT,213.96,297.57,60.059,1558751405,"179051228000119","174011545737251",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,107062.3,107062.3,1066,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558751463,505305.00
05/24/2019 22:45,2,0.000,ALERT,213.51,298.47,60.038,1558752304,"201051344000579","174011545737251",0.00,12.70,0,297.26,300.57,0.0,0.0,0.000,1320550.6,1320550.6,1064,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558752306,505306.00
05/24/2019 22:45,2,0.000,ALERT,213.96,297.57,60.033,1558752304,"201051344001025","174011545737251",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,1303577.9,1303577.9,1061,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558752308,505307.00
05/24/2019 22:45,2,0.000,ALERT,213.96,297.87,60.033,1558752304,"201051344001093","174011545737251",0.00,13.30,0,296.36,299.37,0.0,0.0,0.000,1286862.5,1286862.5,1066,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558752310,505308.00
05/24/2019 22:45,2,0.000,ALERT,213.51,298.17,60.033,1558752304,"201051344000458","174011545737251",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,1303001.2,1303001.2,1064,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558752311,505309.00
05/24/2019 22:45,2,0.000,ALERT,213.96,298.47,60.033,1558752304,"201051344000890","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1301779.3,1301779.3,1064,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558752313,505310.00
05/24/2019 22:45,2,0.000,ALERT,213.51,297.87,60.033,1558752304,"201051344000988","174011545737251",0.00,13.00,0,293.96,299.67,0.0,0.0,0.000,1000355.8,1000355.8,1059,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558752315,505311.00
05/24/2019 22:45,2,0.000,ALERT,214.41,299.07,60.028,1558752304,"201051344000582","174011545737251",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,1280111.5,1280111.5,1061,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558752317,505312.00
05/24/2019 22:45,2,0.000,ALERT,213.51,298.77,60.028,1558752304,"201051344000868","174011545737251",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,1288527.8,1288527.8,1063,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558752319,505313.00
05/24/2019 22:45,2,0.000,ALERT,213.96,298.47,60.028,1558752304,"201051344000576","174011545737251",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,1306193.9,1306193.9,1066,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558752320,505314.00
05/24/2019 22:45,2,0.000,ALERT,213.74,298.17,60.038,1558752304,"201051344001158","174011545737251",0.00,12.00,0,295.76,299.37,0.0,0.0,0.000,1282989.6,1282989.6,1065,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558752322,505315.00
05/24/2019 22:45,2,0.000,ALERT,214.19,297.87,60.017,1558752304,"201051344000917","174011545737251",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,1296665.2,1296665.2,1067,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558752324,505316.00
05/24/2019 22:45,2,0.000,ALERT,214.19,297.87,60.033,1558752304,"201051344000417","174011545737251",0.00,12.70,0,295.46,299.07,0.0,0.0,0.000,1036308.1,1036308.1,1061,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558752326,505317.00
05/24/2019 22:45,2,0.000,ALERT,214.41,298.17,60.038,1558752304,"201051344000685","174011545737251",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,1303099.1,1303099.1,1066,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558752328,505318.00
05/24/2019 22:45,2,0.000,ALERT,214.19,297.57,60.033,1558752304,"201051344000651","174011545737251",0.00,12.00,0,295.76,299.37,0.0,0.0,0.000,1296393.7,1296393.7,1064,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558752329,505319.00
05/24/2019 22:45,2,0.000,ALERT,213.51,299.07,60.054,1558752304,"201051344000594","174011545737251",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,1308161.5,1308161.5,1065,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558752331,505320.00
05/24/2019 22:45,2,0.000,ALERT,213.51,298.17,60.033,1558752304,"201051344000469","174011545737251",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,1288232.3,1288232.3,1065,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558752333,505321.00
05/24/2019 22:45,2,0.000,ALERT,214.19,298.47,60.038,1558752304,"201051344000585","174011545737251",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,1310135.8,1310135.8,1063,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558752335,505322.00
05/24/2019 22:45,2,0.000,ALERT,214.19,298.17,60.033,1558752304,"201051344000853","174011545737251",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,1311503.2,1311503.2,1063,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558752337,505323.00
05/24/2019 22:45,2,0.000,ALERT,214.19,298.47,59.996,1558752304,"201051344001145","174011545737251",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,1311350.1,1311350.1,1063,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558752339,505324.00
05/24/2019 22:45,2,0.000,ALERT,214.19,297.87,60.028,1558752304,"201051344000438","174011545737251",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,1304673.5,1304673.5,1060,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558752341,505325.00
05/24/2019 22:45,2,0.000,ALERT,213.74,298.17,60.033,1558752304,"201051344001135","174011545737251",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,1291533.7,1291533.7,1060,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558752342,505326.00
05/24/2019 22:45,2,0.000,ALERT,213.51,298.47,60.043,1558752304,"201051344000983","174011545737251",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,1309441.6,1309441.6,1062,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558752344,505327.00
05/24/2019 22:45,2,0.000,ALERT,214.19,297.87,60.043,1558752304,"201051344001203","174011545737251",0.00,12.70,0,295.76,301.47,0.0,0.0,0.000,1299292.7,1299292.7,1063,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558752346,505328.00
05/24/2019 22:45,2,0.000,ALERT,213.96,298.47,60.070,1558752304,"201051344001230","174011545737251",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,1295076.2,1295076.2,1069,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558752348,505329.00
05/24/2019 22:45,2,0.000,ALERT,213.51,297.57,60.033,1558752304,"201051344000646","174011545737251",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,1288859.0,1288859.0,1063,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558752350,505330.00
05/24/2019 22:45,2,0.000,ALERT,213.96,298.17,60.043,1558752304,"201051344000867","174011545737251",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,1286599.8,1286599.8,1061,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558752351,505331.00
05/24/2019 22:45,2,0.000,ALERT,214.19,297.87,59.996,1558752304,"201051344000633","174011545737251",0.00,12.30,0,293.96,299.07,0.0,0.0,0.000,1283941.5,1283941.5,1064,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558752353,505332.00
05/24/2019 22:45,2,0.000,ALERT,213.74,298.17,60.075,1558752304,"201051344000955","174011545737251",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,1309177.9,1309177.9,1063,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558752355,505333.00
05/24/2019 22:45,2,0.000,ALERT,213.74,297.26,60.028,1558752304,"201051344000648","174011545737251",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,1298831.5,1298831.5,1063,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558752357,505334.00
05/24/2019 22:45,2,0.000,ALERT,213.96,297.87,60.038,1558752304,"201051344000645","174011545737251",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,1303930.8,1303930.8,1062,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558752359,505335.00
05/24/2019 22:45,2,0.000,ALERT,213.51,298.47,60.038,1558752304,"201051344000569","174011545737251",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,1320332.1,1320332.1,1067,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558752361,505336.00
05/24/2019 22:45,2,0.000,ALERT,213.74,297.26,60.038,1558752304,"179051228000119","174011545737251",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,107062.3,107062.3,1068,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558752362,505337.00
05/24/2019 23:00,2,0.000,ALERT,213.96,299.07,60.028,1558753204,"201051344000579","174011545737251",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,1320550.6,1320550.6,1066,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558753206,505338.00
05/24/2019 23:00,2,0.000,ALERT,214.41,297.87,60.028,1558753204,"201051344001025","174011545737251",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,1303577.9,1303577.9,1063,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558753208,505339.00
05/24/2019 23:00,2,0.000,ALERT,214.64,298.17,60.033,1558753204,"201051344001093","174011545737251",0.00,13.70,0,296.06,299.37,0.0,0.0,0.000,1286862.5,1286862.5,1068,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558753210,505340.00
05/24/2019 23:00,2,0.000,ALERT,213.74,298.77,60.033,1558753204,"201051344000458","174011545737251",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1303001.2,1303001.2,1066,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558753212,505341.00
05/24/2019 23:00,2,0.000,ALERT,214.64,299.07,60.033,1558753204,"201051344000890","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1301779.3,1301779.3,1066,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558753213,505342.00
05/24/2019 23:00,2,0.000,ALERT,213.74,298.47,59.996,1558753204,"201051344000988","174011545737251",0.00,13.30,0,293.96,299.37,0.0,0.0,0.000,1000355.8,1000355.8,1061,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558753215,505343.00
05/24/2019 23:00,2,0.000,ALERT,215.09,299.37,60.038,1558753204,"201051344000582","174011545737251",0.00,12.30,0,296.96,300.27,0.0,0.0,0.000,1280111.5,1280111.5,1063,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558753217,505344.00
05/24/2019 23:00,2,0.000,ALERT,213.74,299.07,60.028,1558753204,"201051344000868","174011545737251",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,1288527.8,1288527.8,1065,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558753219,505345.00
05/24/2019 23:00,2,0.000,ALERT,214.41,299.07,60.043,1558753204,"201051344000576","174011545737251",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,1306193.9,1306193.9,1068,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558753221,505346.00
05/24/2019 23:00,2,0.000,ALERT,213.96,298.47,60.043,1558753204,"201051344001158","174011545737251",0.00,12.70,0,295.76,299.37,0.0,0.0,0.000,1282989.6,1282989.6,1067,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558753223,505347.00
05/24/2019 23:00,2,0.000,ALERT,214.64,297.87,60.028,1558753204,"201051344000917","174011545737251",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,1296665.2,1296665.2,1069,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558753225,505348.00
05/24/2019 23:00,2,0.000,ALERT,214.87,297.87,60.028,1558753204,"201051344000417","174011545737251",0.00,13.00,0,295.76,299.07,0.0,0.0,0.000,1036308.1,1036308.1,1063,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558753227,505349.00
05/24/2019 23:00,2,0.000,ALERT,215.09,298.47,60.043,1558753204,"201051344000685","174011545737251",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,1303099.1,1303099.1,1068,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558753228,505350.00
05/24/2019 23:00,2,0.000,ALERT,214.87,297.87,60.043,1558753204,"201051344000651","174011545737251",0.00,12.30,0,295.76,299.37,0.0,0.0,0.000,1296393.7,1296393.7,1066,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558753230,505351.00
05/24/2019 23:00,2,0.000,ALERT,213.74,299.37,60.038,1558753204,"201051344000594","174011545737251",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,1308161.5,1308161.5,1067,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558753232,505352.00
05/24/2019 23:00,2,0.000,ALERT,213.96,298.47,60.043,1558753204,"201051344000469","174011545737251",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,1288232.3,1288232.3,1067,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558753234,505353.00
05/24/2019 23:00,2,0.000,ALERT,214.87,298.77,60.049,1558753204,"201051344000585","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1310135.8,1310135.8,1065,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558753236,505354.00
05/24/2019 23:00,2,0.000,ALERT,214.41,298.47,60.006,1558753204,"201051344000853","174011545737251",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,1311503.2,1311503.2,1065,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558753237,505355.00
05/24/2019 23:00,2,0.000,ALERT,214.87,298.77,60.065,1558753204,"201051344001145","174011545737251",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,1311350.1,1311350.1,1065,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558753239,505356.00
05/24/2019 23:00,2,0.000,ALERT,214.87,298.47,60.049,1558753204,"201051344000438","174011545737251",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,1304673.5,1304673.5,1062,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558753241,505357.00
05/24/2019 23:00,2,0.000,ALERT,214.41,298.47,60.022,1558753204,"201051344001135","174011545737251",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,1291533.7,1291533.7,1062,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558753243,505358.00
05/24/2019 23:00,2,0.000,ALERT,213.96,298.47,60.043,1558753204,"201051344000983","174011545737251",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,1309441.6,1309441.6,1064,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558753245,505359.00
05/24/2019 23:00,2,0.000,ALERT,213.96,296.96,60.033,1558753204,"201051344001203","174011545737251",0.00,13.00,0,296.36,301.47,0.0,0.0,0.000,1299292.7,1299292.7,1065,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558753247,505360.00
05/24/2019 23:00,2,0.000,ALERT,213.74,297.57,60.049,1558753204,"201051344001230","174011545737251",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,1295076.2,1295076.2,1071,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558753248,505361.00
05/24/2019 23:00,2,0.000,ALERT,213.51,296.96,60.059,1558753204,"201051344000646","174011545737251",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,1288859.0,1288859.0,1065,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558753250,505362.00
05/24/2019 23:00,2,0.000,ALERT,214.19,298.17,60.043,1558753204,"201051344000867","174011545737251",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,1286599.8,1286599.8,1063,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558753252,505363.00
05/24/2019 23:00,2,0.000,ALERT,214.41,297.87,60.038,1558753204,"201051344000633","174011545737251",0.00,12.70,0,294.26,299.07,0.0,0.0,0.000,1283941.5,1283941.5,1066,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558753254,505364.00
05/24/2019 23:00,2,0.000,ALERT,213.51,297.26,60.043,1558753204,"201051344000955","174011545737251",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,1309177.9,1309177.9,1065,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558753256,505365.00
05/24/2019 23:00,2,0.000,ALERT,213.96,297.57,60.038,1558753204,"201051344000648","174011545737251",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,1298831.5,1298831.5,1065,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558753258,505366.00
05/24/2019 23:00,2,0.000,ALERT,214.19,298.17,60.038,1558753204,"201051344000645","174011545737251",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,1303930.8,1303930.8,1064,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558753259,505367.00
05/24/2019 23:00,2,0.000,ALERT,213.96,299.07,60.043,1558753204,"201051344000569","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1320332.1,1320332.1,1069,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558753261,505368.00
05/24/2019 23:00,2,0.000,ALERT,214.19,297.87,60.070,1558753204,"179051228000119","174011545737251",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,107062.3,107062.3,1070,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558753263,505369.00
05/24/2019 23:15,2,0.000,ALERT,213.51,299.07,60.022,1558754104,"201051344000579","174011545737251",0.00,13.30,0,297.26,300.57,0.0,0.0,0.000,1320550.6,1320550.6,1068,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558754106,505370.00
05/24/2019 23:15,2,0.000,ALERT,213.06,296.06,60.022,1558754104,"201051344001025","174011545737251",0.00,12.70,0,295.16,300.57,0.0,0.0,0.000,1303577.9,1303577.9,1065,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558754108,505371.00
05/24/2019 23:15,2,0.000,ALERT,213.29,296.66,60.028,1558754104,"201051344001093","174011545737251",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,1286862.5,1286862.5,1070,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558754110,505372.00
05/24/2019 23:15,2,0.000,ALERT,213.51,298.47,60.022,1558754104,"201051344000458","174011545737251",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,1303001.2,1303001.2,1068,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558754112,505373.00
05/24/2019 23:15,2,0.000,ALERT,213.06,296.96,60.022,1558754104,"201051344000890","174011545737251",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,1301779.3,1301779.3,1068,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558754113,505374.00
05/24/2019 23:15,2,0.000,ALERT,213.29,298.17,60.022,1558754104,"201051344000988","174011545737251",0.00,13.30,0,294.26,299.97,0.0,0.0,0.000,1000355.8,1000355.8,1063,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558754115,505375.00
05/24/2019 23:15,2,0.000,ALERT,213.29,297.26,60.065,1558754104,"201051344000582","174011545737251",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,1280111.5,1280111.5,1065,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558754117,505376.00
05/24/2019 23:15,2,0.000,ALERT,213.29,298.77,60.001,1558754104,"201051344000868","174011545737251",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,1288527.8,1288527.8,1067,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558754119,505377.00
05/24/2019 23:15,2,0.000,ALERT,213.96,299.07,60.022,1558754104,"201051344000576","174011545737251",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,1306193.9,1306193.9,1070,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558754121,505378.00
05/24/2019 23:15,2,0.000,ALERT,213.51,298.47,60.049,1558754104,"201051344001158","174011545737251",0.00,12.70,0,296.36,299.67,0.0,0.0,0.000,1282989.6,1282989.6,1069,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558754123,505379.00
05/24/2019 23:15,2,0.000,ALERT,213.06,295.76,60.028,1558754104,"201051344000917","174011545737251",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,1296665.2,1296665.2,1071,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558754124,505380.00
05/24/2019 23:15,2,0.000,ALERT,213.29,295.76,60.028,1558754104,"201051344000417","174011545737251",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,1036308.1,1036308.1,1065,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558754126,505381.00
05/24/2019 23:15,2,0.000,ALERT,213.06,296.06,60.022,1558754104,"201051344000685","174011545737251",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,1303099.1,1303099.1,1070,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558754128,505382.00
05/24/2019 23:15,2,0.000,ALERT,213.06,295.76,60.033,1558754104,"201051344000651","174011545737251",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,1296393.7,1296393.7,1068,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558754130,505383.00
05/24/2019 23:15,2,0.000,ALERT,213.29,299.07,60.028,1558754104,"201051344000594","174011545737251",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1308161.5,1308161.5,1069,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558754132,505384.00
05/24/2019 23:15,2,0.000,ALERT,213.51,298.17,60.022,1558754104,"201051344000469","174011545737251",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,1288232.3,1288232.3,1069,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558754133,505385.00
05/24/2019 23:15,2,0.000,ALERT,213.06,296.36,60.043,1558754104,"201051344000585","174011545737251",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,1310135.8,1310135.8,1067,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558754135,505386.00
05/24/2019 23:15,2,0.000,ALERT,214.19,298.47,60.065,1558754104,"201051344000853","174011545737251",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,1311503.2,1311503.2,1067,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558754137,505387.00
05/24/2019 23:15,2,0.000,ALERT,213.29,296.36,60.033,1558754104,"201051344001145","174011545737251",0.00,13.00,0,295.76,300.87,0.0,0.0,0.000,1311350.1,1311350.1,1067,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558754139,505388.00
05/24/2019 23:15,2,0.000,ALERT,213.06,296.36,60.043,1558754104,"201051344000438","174011545737251",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,1304673.5,1304673.5,1064,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558754141,505389.00
05/24/2019 23:15,2,0.000,ALERT,212.61,296.06,60.022,1558754104,"201051344001135","174011545737251",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,1291533.7,1291533.7,1064,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558754142,505390.00
05/24/2019 23:15,2,0.000,ALERT,213.51,298.47,60.017,1558754104,"201051344000983","174011545737251",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,1309441.6,1309441.6,1066,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558754144,505391.00
05/24/2019 23:15,2,0.000,ALERT,213.06,295.76,60.028,1558754104,"201051344001203","174011545737251",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,1299292.7,1299292.7,1067,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558754146,505392.00
05/24/2019 23:15,2,0.000,ALERT,213.06,296.66,60.022,1558754104,"201051344001230","174011545737251",0.00,13.30,0,295.46,298.77,0.0,0.0,0.000,1295076.2,1295076.2,1073,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558754148,505393.00
05/24/2019 23:15,2,0.000,ALERT,212.61,296.06,60.001,1558754104,"201051344000646","174011545737251",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,1288859.0,1288859.0,1067,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558754150,505394.00
05/24/2019 23:15,2,0.000,ALERT,213.74,298.17,60.075,1558754104,"201051344000867","174011545737251",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,1286599.8,1286599.8,1065,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558754151,505395.00
05/24/2019 23:15,2,0.000,ALERT,214.19,297.87,60.022,1558754104,"201051344000633","174011545737251",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,1283941.5,1283941.5,1068,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558754153,505396.00
05/24/2019 23:15,2,0.000,ALERT,212.61,296.36,59.985,1558754104,"201051344000955","174011545737251",0.00,13.30,0,295.16,298.77,0.0,0.0,0.000,1309177.9,1309177.9,1067,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558754155,505397.00
05/24/2019 23:15,2,0.000,ALERT,213.74,297.57,60.028,1558754104,"201051344000648","174011545737251",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,1298831.5,1298831.5,1067,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558754157,505398.00
05/24/2019 23:15,2,0.000,ALERT,213.96,297.87,60.022,1558754104,"201051344000645","174011545737251",0.00,13.70,0,296.36,299.67,0.0,0.0,0.000,1303930.8,1303930.8,1066,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558754159,505399.00
05/24/2019 23:15,2,0.000,ALERT,213.51,298.77,59.985,1558754104,"201051344000569","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1320332.1,1320332.1,1071,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558754161,505400.00
05/24/2019 23:15,2,0.000,ALERT,213.74,297.87,60.022,1558754104,"179051228000119","174011545737251",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,107062.3,107062.3,1072,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558754162,505401.00
05/24/2019 23:30,2,0.000,ALERT,213.74,299.67,60.017,1558755005,"201051344000579","174011545737251",0.00,13.70,0,285.84,300.87,0.0,0.0,0.000,1320550.6,1320550.6,1070,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755007,505402.00
05/24/2019 23:30,2,0.000,ALERT,212.83,296.06,60.022,1558755005,"201051344001025","174011545737251",0.00,13.00,0,282.84,298.77,0.0,0.0,0.000,1303577.9,1303577.9,1067,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755009,505403.00
05/24/2019 23:30,2,0.000,ALERT,213.06,296.66,60.022,1558755005,"201051344001093","174011545737251",0.00,14.30,0,283.44,297.87,0.0,0.0,0.000,1286862.5,1286862.5,1072,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755010,505404.00
05/24/2019 23:30,2,0.000,ALERT,213.74,299.07,60.022,1558755005,"201051344000458","174011545737251",0.00,14.30,0,285.24,300.87,0.0,0.0,0.000,1303001.2,1303001.2,1070,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755012,505405.00
05/24/2019 23:30,2,0.000,ALERT,213.06,296.96,60.028,1558755005,"201051344000890","174011545737251",0.00,13.70,0,284.04,299.07,0.0,0.0,0.000,1301779.3,1301779.3,1070,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755014,505406.00
05/24/2019 23:30,2,0.000,ALERT,213.51,298.77,60.028,1558755005,"201051344000988","174011545737251",0.00,13.70,0,282.54,299.97,0.0,0.0,0.000,1000355.8,1000355.8,1065,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755016,505407.00
05/24/2019 23:30,2,0.000,ALERT,213.51,297.57,60.022,1558755005,"201051344000582","174011545737251",0.00,13.00,0,284.34,298.77,0.0,0.0,0.000,1280111.5,1280111.5,1067,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755018,505408.00
05/24/2019 23:30,2,0.000,ALERT,213.74,299.37,60.033,1558755005,"201051344000868","174011545737251",0.00,13.30,0,285.54,300.87,0.0,0.0,0.000,1288527.8,1288527.8,1069,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755020,505409.00
05/24/2019 23:30,2,0.000,ALERT,214.19,299.37,60.022,1558755005,"201051344000576","174011545737251",0.00,13.30,0,285.24,300.27,0.0,0.0,0.000,1306193.9,1306193.9,1072,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755021,505410.00
05/24/2019 23:30,2,0.000,ALERT,213.74,298.77,60.012,1558755005,"201051344001158","174011545737251",0.00,13.00,0,284.64,299.67,0.0,0.0,0.000,1282989.6,1282989.6,1071,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755023,505411.00
05/24/2019 23:30,2,0.000,ALERT,213.06,296.36,60.028,1558755005,"201051344000917","174011545737251",0.00,14.30,0,282.24,297.26,0.0,0.0,0.000,1296665.2,1296665.2,1073,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755025,505412.00
05/24/2019 23:30,2,0.000,ALERT,213.29,296.06,60.028,1558755005,"201051344000417","174011545737251",0.00,13.30,0,282.84,297.26,0.0,0.0,0.000,1036308.1,1036308.1,1067,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755027,505413.00
