ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/24/2019 23:30,2,0.000,ALERT,213.29,296.66,60.022,1558755005,"201051344000685","174011545737251",0.00,13.30,0,283.44,297.87,0.0,0.0,0.000,1303099.1,1303099.1,1072,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755029,505414.00
05/24/2019 23:30,2,0.000,ALERT,213.06,296.06,60.065,1558755005,"201051344000651","174011545737251",0.00,12.70,0,282.54,297.57,0.0,0.0,0.000,1296393.7,1296393.7,1070,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755030,505415.00
05/24/2019 23:30,2,0.000,ALERT,213.74,299.67,60.038,1558755005,"201051344000594","174011545737251",0.00,13.30,0,284.94,300.57,0.0,0.0,0.000,1308161.5,1308161.5,1071,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755032,505416.00
05/24/2019 23:30,2,0.000,ALERT,213.74,298.77,60.033,1558755005,"201051344000469","174011545737251",0.00,13.00,0,284.34,299.97,0.0,0.0,0.000,1288232.3,1288232.3,1071,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755034,505417.00
05/24/2019 23:30,2,0.000,ALERT,213.29,296.66,60.038,1558755005,"201051344000585","174011545737251",0.00,13.70,0,282.84,298.17,0.0,0.0,0.000,1310135.8,1310135.8,1069,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755036,505418.00
05/24/2019 23:30,2,0.000,ALERT,214.41,299.07,60.022,1558755005,"201051344000853","174011545737251",0.00,13.30,0,284.94,300.27,0.0,0.0,0.000,1311503.2,1311503.2,1069,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755038,505419.00
05/24/2019 23:30,2,0.000,ALERT,213.29,296.96,60.028,1558755005,"201051344001145","174011545737251",0.00,13.30,0,284.04,298.77,0.0,0.0,0.000,1311350.1,1311350.1,1069,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558755039,505420.00
05/24/2019 23:30,2,0.000,ALERT,213.06,296.66,60.033,1558755005,"201051344000438","174011545737251",0.00,13.30,0,283.74,298.17,0.0,0.0,0.000,1304673.5,1304673.5,1066,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755041,505421.00
05/24/2019 23:30,2,0.000,ALERT,212.83,296.66,60.028,1558755005,"201051344001135","174011545737251",0.00,13.30,0,283.44,298.47,0.0,0.0,0.000,1291533.7,1291533.7,1066,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558755043,505422.00
05/24/2019 23:30,2,0.000,ALERT,213.74,299.07,60.038,1558755005,"201051344000983","174011545737251",0.00,13.70,0,285.24,300.57,0.0,0.0,0.000,1309441.6,1309441.6,1068,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755045,505423.00
05/24/2019 23:30,2,0.000,ALERT,213.06,296.66,60.033,1558755005,"201051344001203","174011545737251",0.00,13.30,0,283.44,299.67,0.0,0.0,0.000,1299292.7,1299292.7,1069,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755047,505424.00
05/24/2019 23:30,2,0.000,ALERT,212.83,296.96,60.033,1558755005,"201051344001230","174011545737251",0.00,13.30,0,283.74,298.17,0.0,0.0,0.000,1295076.2,1295076.2,1075,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558755049,505425.00
05/24/2019 23:30,2,0.000,ALERT,212.61,296.36,60.038,1558755005,"201051344000646","174011545737251",0.00,13.30,0,282.84,297.57,0.0,0.0,0.000,1288859.0,1288859.0,1069,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755050,505426.00
05/24/2019 23:30,2,0.000,ALERT,213.96,298.77,59.996,1558755005,"201051344000867","174011545737251",0.00,14.00,0,284.94,300.57,0.0,0.0,0.000,1286599.8,1286599.8,1067,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755052,505427.00
05/24/2019 23:30,2,0.000,ALERT,214.19,298.47,60.033,1558755005,"201051344000633","174011545737251",0.00,13.30,0,283.44,299.67,0.0,0.0,0.000,1283941.5,1283941.5,1070,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558755054,505428.00
05/24/2019 23:30,2,0.000,ALERT,212.61,296.66,60.033,1558755005,"201051344000955","174011545737251",0.00,13.70,0,283.44,297.87,0.0,0.0,0.000,1309177.9,1309177.9,1069,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755056,505429.00
05/24/2019 23:30,2,0.000,ALERT,213.96,298.47,60.038,1558755005,"201051344000648","174011545737251",0.00,13.00,0,284.34,299.97,0.0,0.0,0.000,1298831.5,1298831.5,1069,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755058,505430.00
05/24/2019 23:30,2,0.000,ALERT,214.19,298.77,60.033,1558755005,"201051344000645","174011545737251",0.00,14.00,0,284.94,299.97,0.0,0.0,0.000,1303930.8,1303930.8,1068,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755060,505431.00
05/24/2019 23:30,2,0.000,ALERT,213.74,299.67,60.043,1558755005,"201051344000569","174011545737251",0.00,13.70,0,285.84,300.87,0.0,0.0,0.000,1320332.1,1320332.1,1073,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755062,505432.00
05/24/2019 23:30,2,0.000,ALERT,214.19,298.47,60.070,1558755005,"179051228000119","174011545737251",0.00,15.30,0,284.04,299.67,0.0,0.0,0.000,107062.3,107062.3,1074,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558755063,505433.00
05/24/2019 23:45,2,0.000,ALERT,213.74,299.07,60.038,1558755904,"201051344000579","174011545737251",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,1320550.6,1320550.6,1072,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755906,505434.00
05/24/2019 23:45,2,0.000,ALERT,212.61,296.06,60.033,1558755904,"201051344001025","174011545737251",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,1303577.9,1303577.9,1069,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755908,505435.00
05/24/2019 23:45,2,0.000,ALERT,212.83,296.66,60.022,1558755904,"201051344001093","174011545737251",0.00,14.00,0,294.86,298.17,0.0,0.0,0.000,1286862.5,1286862.5,1074,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558755910,505436.00
05/24/2019 23:45,2,0.000,ALERT,213.51,298.47,60.028,1558755904,"201051344000458","174011545737251",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,1303001.2,1303001.2,1072,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755912,505437.00
05/24/2019 23:45,2,0.000,ALERT,212.83,297.26,60.017,1558755904,"201051344000890","174011545737251",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,1301779.3,1301779.3,1072,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755914,505438.00
05/24/2019 23:45,2,0.000,ALERT,213.51,298.17,60.022,1558755904,"201051344000988","174011545737251",0.00,13.70,0,294.56,299.97,0.0,0.0,0.000,1000355.8,1000355.8,1067,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755916,505439.00
05/24/2019 23:45,2,0.000,ALERT,213.29,297.57,60.028,1558755904,"201051344000582","174011545737251",0.00,13.00,0,295.76,299.07,0.0,0.0,0.000,1280111.5,1280111.5,1069,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755917,505440.00
05/24/2019 23:45,2,0.000,ALERT,213.51,299.07,59.996,1558755904,"201051344000868","174011545737251",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,1288527.8,1288527.8,1071,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755919,505441.00
05/24/2019 23:45,2,0.000,ALERT,214.19,298.77,60.028,1558755904,"201051344000576","174011545737251",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,1306193.9,1306193.9,1074,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755921,505442.00
05/24/2019 23:45,2,0.000,ALERT,213.74,298.17,60.033,1558755904,"201051344001158","174011545737251",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,1282989.6,1282989.6,1073,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558755923,505443.00
05/24/2019 23:45,2,0.000,ALERT,213.06,296.36,60.059,1558755904,"201051344000917","174011545737251",0.00,14.30,0,293.06,297.57,0.0,0.0,0.000,1296665.2,1296665.2,1075,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755925,505444.00
05/24/2019 23:45,2,0.000,ALERT,213.06,296.06,60.033,1558755904,"201051344000417","174011545737251",0.00,13.70,0,294.26,297.57,0.0,0.0,0.000,1036308.1,1036308.1,1069,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558755927,505445.00
05/24/2019 23:45,2,0.000,ALERT,213.29,296.66,60.022,1558755904,"201051344000685","174011545737251",0.00,13.70,0,294.56,298.17,0.0,0.0,0.000,1303099.1,1303099.1,1074,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755928,505446.00
05/24/2019 23:45,2,0.000,ALERT,213.06,296.06,60.028,1558755904,"201051344000651","174011545737251",0.00,12.70,0,294.26,297.87,0.0,0.0,0.000,1296393.7,1296393.7,1072,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755930,505447.00
05/24/2019 23:45,2,0.000,ALERT,213.51,299.07,60.033,1558755904,"201051344000594","174011545737251",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,1308161.5,1308161.5,1073,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755932,505448.00
05/24/2019 23:45,2,0.000,ALERT,213.74,298.17,59.996,1558755904,"201051344000469","174011545737251",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,1288232.3,1288232.3,1073,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755934,505449.00
05/24/2019 23:45,2,0.000,ALERT,213.06,296.96,60.033,1558755904,"201051344000585","174011545737251",0.00,13.70,0,294.26,298.17,0.0,0.0,0.000,1310135.8,1310135.8,1071,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755936,505450.00
05/24/2019 23:45,2,0.000,ALERT,214.19,298.17,60.033,1558755904,"201051344000853","174011545737251",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,1311503.2,1311503.2,1071,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755938,505451.00
05/24/2019 23:45,2,0.000,ALERT,213.29,296.96,60.022,1558755904,"201051344001145","174011545737251",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,1311350.1,1311350.1,1071,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755940,505452.00
05/24/2019 23:45,2,0.000,ALERT,213.06,296.66,60.017,1558755904,"201051344000438","174011545737251",0.00,13.30,0,295.16,298.77,0.0,0.0,0.000,1304673.5,1304673.5,1068,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755941,505453.00
05/24/2019 23:45,2,0.000,ALERT,212.61,296.66,60.022,1558755904,"201051344001135","174011545737251",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,1291533.7,1291533.7,1068,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755943,505454.00
05/24/2019 23:45,2,0.000,ALERT,213.74,298.77,60.017,1558755904,"201051344000983","174011545737251",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,1309441.6,1309441.6,1070,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558755945,505455.00
05/24/2019 23:45,2,0.000,ALERT,212.83,296.66,60.017,1558755904,"201051344001203","174011545737251",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,1299292.7,1299292.7,1071,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755947,505456.00
05/24/2019 23:45,2,0.000,ALERT,212.83,296.96,60.017,1558755904,"201051344001230","174011545737251",0.00,13.30,0,295.16,298.47,0.0,0.0,0.000,1295076.2,1295076.2,1077,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755949,505457.00
05/24/2019 23:45,2,0.000,ALERT,212.61,296.36,60.006,1558755904,"201051344000646","174011545737251",0.00,13.30,0,293.96,297.87,0.0,0.0,0.000,1288859.0,1288859.0,1071,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558755950,505458.00
05/24/2019 23:45,2,0.000,ALERT,213.96,298.17,60.001,1558755904,"201051344000867","174011545737251",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1286599.8,1286599.8,1069,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558755952,505459.00
05/24/2019 23:45,2,0.000,ALERT,214.19,298.17,60.017,1558755904,"201051344000633","174011545737251",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,1283941.5,1283941.5,1072,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558755954,505460.00
05/24/2019 23:45,2,0.000,ALERT,212.61,296.66,60.001,1558755904,"201051344000955","174011545737251",0.00,13.70,0,294.86,298.17,0.0,0.0,0.000,1309177.9,1309177.9,1071,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558755956,505461.00
05/24/2019 23:45,2,0.000,ALERT,213.74,297.57,60.054,1558755904,"201051344000648","174011545737251",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,1298831.5,1298831.5,1071,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755958,505462.00
05/24/2019 23:45,2,0.000,ALERT,213.96,298.47,60.012,1558755904,"201051344000645","174011545737251",0.00,14.00,0,296.96,300.27,0.0,0.0,0.000,1303930.8,1303930.8,1070,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558755959,505463.00
05/24/2019 23:45,2,0.000,ALERT,213.74,299.07,60.012,1558755904,"201051344000569","174011545737251",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,1320332.1,1320332.1,1075,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558755961,505464.00
05/24/2019 23:45,2,0.000,ALERT,213.96,298.17,60.006,1558755904,"179051228000119","174011545737251",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,107062.3,107062.3,1076,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558755963,505465.00
